Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,10.56,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,21.16,11.5
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,39.97,28.85
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,58.16,45.32
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,77.13,62.36
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,95.76,78.89
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,115.33,96.2
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,135.12,113.49
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,198.66,168.93
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,250.46,213.28
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,195.1,164.54
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,131.77,108.75
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,228.76,192.68
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,316.2,266.59
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,274.23,230.01
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,218.98,182.45
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,273.56,228.26
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,312.68,260.48
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,239.76,198.97
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,161.46,132.43
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,187.36,154.58
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,212.88,176.17
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,155.02,127.38
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,99.91,80.47
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,143.83,117.98
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,187.75,154.97
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,123.82,101.15
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,62.8,48.99
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,126.53,104.17
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,186.18,154.92
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,166.68,138.19
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,147.75,121.98
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,127.48,104.55
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,107.92,87.62
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,87.37,70.02
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,68.27,53.58
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,50.08,37.7
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,33.46,24.01
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,20.06,8.95
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.37,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.94,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,7.9,0.75
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,13.62,6.14
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,19.35,11.39
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,25.97,17.39
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,32.6,23.34
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,38.36,28.45
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,44.12,33.5
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,52.56,40.85
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,61.0,48.14
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,82.88,67.07
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,105.88,86.76
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,100.84,82.06
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,96.12,77.72
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,131.16,107.51
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,166.89,137.43
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,107.96,87.44
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,53.97,41.2
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,72.2,56.92
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,90.79,72.81
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,129.56,105.59
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,168.98,138.42
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,143.36,116.89
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,118.48,96.03
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,204.23,169.02
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,282.18,233.45
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,200.43,165.34
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,120.78,98.37
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,173.3,143.35
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,216.99,179.44
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,193.76,159.81
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,171.1,140.66
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,146.84,119.71
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,123.27,99.19
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,99.31,78.46
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,76.67,59.12
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,54.91,41.11
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,36.76,27.04
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,22.65,11.4
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.19,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,149.55,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,308.93,242.74
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,400.67,335.08
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,499.57,420.89
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,570.58,478.77
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,643.5,535.18
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,693.61,572.55
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,749.2,612.77
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,585.2,484.67
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,375.23,311.47
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,642.4,528.65
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,887.39,705.23
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,905.27,712.73
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,919.73,720.22
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,926.38,723.69
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,929.36,724.85
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,915.05,712.81
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,905.89,704.75
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,891.26,694.75
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,873.13,682.44
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,729.5,577.6
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,564.22,449.43
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,680.22,542.33
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,751.03,596.73
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,713.73,569.01
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,669.32,535.21
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,619.94,496.32
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,569.2,455.38
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,514.1,410.03
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,458.55,362.91
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,399.72,311.94
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,341.86,260.48
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,281.82,206.14
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,224.02,153.8
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,165.31,103.87
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,109.67,60.77
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,58.04,30.07
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.03,19.86
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,20.45,9.91
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,12.73,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,177.01,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,368.84,295.17
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,462.48,393.97
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,562.17,481.59
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,633.17,540.49
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,705.35,596.97
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,759.82,637.28
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,805.08,668.9
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,846.21,696.32
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,885.11,721.3
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,913.15,738.45
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,938.04,753.12
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,954.12,761.35
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,966.58,767.08
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,971.8,769.19
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,973.12,768.76
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,965.75,760.99
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,954.5,750.77
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,938.04,738.47
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,917.84,723.72
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,890.53,702.75
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,859.84,679.55
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,823.82,654.16
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,784.87,626.54
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,739.88,594.29
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,692.66,557.74
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,641.95,517.34
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,589.7,474.73
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,532.42,427.17
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,474.79,377.89
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,414.13,325.02
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,353.8,271.01
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,291.29,214.47
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,231.4,160.04
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,170.51,107.33
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,114.75,63.5
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,60.79,31.17
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,29.74,20.8
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,21.27,11.09
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,12.73,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,88.83,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,183.83,145.33
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,243.92,207.85
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,307.25,266.11
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,357.4,310.91
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,408.55,354.86
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,453.98,393.06
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,499.64,430.3
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,489.33,419.4
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,493.38,419.91
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,699.1,585.64
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,881.11,718.87
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,899.28,727.31
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,914.07,734.9
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,919.41,736.22
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,921.15,735.2
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,912.67,727.51
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,909.27,723.76
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,893.33,710.29
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,873.91,694.63
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,848.38,675.17
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,819.72,653.59
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,785.43,628.79
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,748.45,602.0
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,674.99,545.05
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,602.25,486.94
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,500.75,406.16
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,409.18,332.22
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,200.72,163.73
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,10.56,3.44
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,9.68,2.74
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,8.79,2.0
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,7.47,0.86
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.15,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.27,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.07,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.75,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.88,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,99.47,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,205.99,160.4
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,292.67,246.07
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,387.55,330.58
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,455.87,389.55
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,526.98,448.42
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,590.09,497.73
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,650.83,543.38
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,696.78,576.56
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,741.23,607.93
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,446.33,374.81
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,96.8,77.27
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,103.29,82.94
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,109.79,88.11
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,81.63,64.05
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,55.73,41.96
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,100.85,79.86
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,148.6,119.27
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,133.56,106.69
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,118.96,94.58
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,93.07,73.02
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,68.2,52.19
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,72.2,55.6
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,76.19,59.01
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,64.17,48.94
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,52.17,38.85
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,50.39,37.41
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,48.6,35.96
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,71.25,55.31
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,94.12,74.82
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,85.06,67.28
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,76.07,59.78
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,66.71,51.9
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,57.42,44.0
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,47.68,35.68
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,37.93,27.22
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,28.64,18.98
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,19.36,11.43
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,11.42,3.52
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.64,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.82,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,146.89,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,304.7,237.3
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,398.2,331.4
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,499.16,418.25
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,572.75,478.38
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,648.5,537.18
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,698.18,573.52
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,753.28,612.57
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,798.02,643.13
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,840.8,671.6
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,870.57,687.93
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,897.39,701.92
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,907.85,704.96
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,924.03,712.17
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,929.78,712.92
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,931.89,711.45
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,928.61,707.19
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,921.59,700.64
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,906.46,688.22
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,887.73,673.64
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,864.29,656.69
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,837.4,637.53
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,803.54,613.19
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,766.77,586.91
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,724.92,556.57
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,680.62,522.53
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,631.55,486.61
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,580.95,448.37
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,525.73,405.4
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,469.88,360.37
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,411.17,311.82
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,352.67,261.89
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,291.12,208.55
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,231.97,156.71
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,172.46,106.61
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,117.82,64.29
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,64.65,32.11
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,30.42,20.88
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,22.51,12.49
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,13.2,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,37.03,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,80.88,59.16
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,122.4,99.26
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,163.78,136.44
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,199.18,167.42
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,234.63,197.49
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,265.97,223.15
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,297.43,248.22
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,320.9,265.85
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,343.57,282.47
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,305.54,249.83
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,282.91,229.56
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,295.44,238.87
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,307.87,247.95
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,240.95,192.79
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,165.69,130.61
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,146.45,114.76
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,127.99,99.5
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,428.02,345.93
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,698.22,552.7
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,566.74,448.25
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,444.58,350.93
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,326.51,258.45
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,218.33,171.62
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,145.87,113.83
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,77.07,57.93
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,153.33,120.75
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,225.42,179.11
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,305.86,243.81
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,359.48,284.01
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,311.94,244.47
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,263.22,203.85
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,253.08,188.77
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,224.64,156.32
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,168.24,109.1
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,117.51,69.77
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,68.8,38.66
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,35.56,25.27
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,25.43,15.0
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,14.93,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,8.19,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,159.34,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,332.23,262.18
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,426.19,361.43
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,520.23,446.74
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,592.12,509.65
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,665.28,571.07
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,722.43,617.54
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,778.75,661.96
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,821.82,693.7
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,862.74,723.1
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,893.58,745.15
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,921.39,764.7
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,931.03,769.07
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,946.22,777.86
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,952.61,781.23
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,955.26,781.97
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,950.34,775.74
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,941.63,766.91
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,926.52,754.92
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,907.74,740.37
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,882.06,720.97
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,853.07,699.15
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,818.62,672.98
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,781.27,644.56
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,738.08,611.7
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,692.69,574.7
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,642.76,533.09
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,591.35,489.39
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,536.83,442.2
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,479.92,391.88
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,371.21,300.53
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,280.44,225.11
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,235.57,185.01
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,192.93,146.65
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,149.22,108.05
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,108.17,73.67
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,68.86,45.39
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,39.16,29.39
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,29.14,18.89
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,18.55,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.01,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,161.42,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,336.21,269.48
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,431.62,370.3
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,534.4,462.61
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,600.88,519.53
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,676.69,581.38
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,734.77,627.24
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,792.0,670.95
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,835.73,701.76
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,877.24,730.12
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,907.95,749.12
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,935.56,765.49
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,944.9,768.56
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,959.75,775.87
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,966.21,776.67
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,968.88,774.9
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,962.3,766.68
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,951.92,756.02
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,936.77,744.02
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,917.94,729.6
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,891.86,709.36
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,862.44,686.91
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,827.48,661.8
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,789.63,634.55
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,746.28,603.15
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,700.72,567.7
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,650.61,528.23
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,601.19,488.16
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,543.81,440.79
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,486.05,391.68
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,425.78,339.31
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,366.36,286.15
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,303.59,229.02
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,243.54,173.93
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,183.07,120.8
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,125.3,73.64
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,71.62,38.56
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,33.74,24.86
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,28.57,18.86
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.74,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,149.93,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,311.51,248.27
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,405.91,345.21
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,507.88,434.38
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,579.53,492.67
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,653.08,548.96
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,555.74,470.63
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,434.5,369.17
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,522.33,439.34
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,595.57,494.37
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,567.69,468.52
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,554.8,454.76
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,600.24,487.93
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,662.19,531.31
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,610.45,489.02
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,574.32,459.09
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,590.96,469.97
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,605.85,478.75
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,630.82,498.23
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,666.99,525.17
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,600.87,474.77
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,550.61,436.25
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,524.91,417.2
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,499.03,397.62
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,466.22,372.26
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,434.01,347.14
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,429.42,344.07
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,419.7,336.2
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,339.92,272.65
