Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,175.07,100.95
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,345.39,277.05
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,437.8,359.21
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,536.84,441.53
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,610.66,500.16
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,680.91,553.72
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,738.81,595.9
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,795.9,636.28
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,840.61,665.72
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,883.18,693.06
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,592.06,475.93
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,217.69,172.4
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,229.5,181.95
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,241.33,190.74
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,442.62,352.59
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,625.87,493.53
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,600.59,471.5
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,557.97,437.73
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,773.89,607.23
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,938.14,726.23
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,913.36,707.11
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,885.25,686.74
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,851.96,663.94
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,815.71,638.84
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,773.36,608.02
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,732.89,577.76
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,683.49,539.74
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,632.46,499.61
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,577.02,455.05
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,521.03,408.88
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,461.31,359.06
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,402.17,308.31
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,340.44,253.98
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,278.79,199.23
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,217.9,146.2
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,161.15,98.89
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,105.69,59.12
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,58.29,35.36
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,39.34,28.34
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,31.94,21.18
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,15.62,3.07
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,71.61,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,237.85,147.64
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,391.17,318.38
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,476.96,397.11
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,577.35,481.04
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,651.92,540.06
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,727.84,597.42
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,785.66,639.84
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,842.46,680.77
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,887.01,712.35
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,920.09,735.18
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,952.0,754.52
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,980.76,771.35
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,1000.44,781.6
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,1016.36,789.27
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,1024.3,792.56
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,1028.22,793.25
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,1024.21,787.56
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,1016.11,779.33
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,1002.09,768.3
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,984.1,755.08
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,958.89,737.03
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,930.0,716.57
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,896.05,692.91
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,858.82,666.93
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,815.54,635.35
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,769.56,601.77
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,717.94,562.84
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,664.41,521.23
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,607.58,476.09
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,549.65,428.86
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,487.48,377.26
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,424.77,323.74
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,359.73,267.14
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,296.29,210.87
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,231.51,154.5
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,170.33,103.13
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,110.42,59.53
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,57.28,33.23
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,33.85,24.39
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,28.35,18.93
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,13.84,3.1
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,80.34,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,241.21,161.2
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,385.69,325.54
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,477.6,412.31
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,569.45,493.12
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,646.77,557.44
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,725.7,620.25
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,784.09,663.99
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,841.49,705.35
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,889.32,738.3
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,925.9,761.92
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,957.52,783.24
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,985.96,802.05
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,1007.45,814.16
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,1025.29,823.63
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,1033.49,826.18
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,1037.61,826.01
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,1033.67,820.26
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,1025.59,811.82
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,1010.39,800.07
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,991.18,785.66
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,965.55,765.74
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,936.22,743.32
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,901.55,718.16
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,863.58,690.59
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,819.52,658.75
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,772.84,624.76
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,721.22,584.61
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,667.63,541.42
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,610.55,494.56
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,552.49,445.58
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,490.2,392.24
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,427.95,337.3
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,362.15,277.63
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,298.34,218.7
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,233.6,160.17
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,172.24,106.87
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,111.23,60.78
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,56.45,32.54
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,35.52,26.45
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,29.94,20.83
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,17.92,6.7
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,9.1,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,132.42,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,285.1,198.26
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,425.16,357.06
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,516.2,439.28
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,612.26,518.63
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,683.39,573.69
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,755.41,626.28
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,812.02,667.36
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,858.93,700.12
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,902.3,728.27
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,943.2,754.05
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,974.42,774.07
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,1002.32,791.73
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,1021.28,801.64
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,1036.4,809.03
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,1044.04,812.88
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,1047.56,814.16
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,1040.49,807.36
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,1029.26,798.0
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,1015.11,787.86
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,996.94,775.1
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,972.24,756.57
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,943.75,735.55
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,908.45,710.43
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,869.85,683.02
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,826.7,652.63
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,780.67,620.0
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,729.23,581.02
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,675.77,539.0
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,616.76,491.89
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,557.17,443.0
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,494.66,390.66
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,431.64,336.28
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,366.39,278.26
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,302.69,220.54
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,237.0,162.28
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,174.93,109.07
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,114.33,63.64
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,60.23,35.7
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,35.39,26.39
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,29.96,20.95
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,19.64,8.63
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,10.01,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,104.73,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,264.61,188.47
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,402.27,336.13
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,492.14,417.33
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,581.52,491.79
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,651.22,545.72
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,721.7,597.29
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,778.73,639.96
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,834.69,680.56
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,876.67,709.82
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,916.05,736.65
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,947.98,756.25
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,976.72,773.42
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,984.81,776.23
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,998.86,783.57
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,1007.77,788.12
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,1012.79,790.16
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,1008.75,784.98
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,1000.77,777.34
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,987.17,766.74
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,969.73,753.67
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,945.55,735.04
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,917.83,714.15
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,883.9,689.97
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,846.85,663.62
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,803.88,633.26
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,758.46,600.89
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,708.48,562.45
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,659.25,523.66
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,600.68,477.08
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,542.05,429.24
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,480.99,378.54
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,420.41,326.69
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,356.74,270.79
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,293.19,214.25
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,230.33,159.26
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,171.58,109.53
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,114.39,67.36
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,65.34,41.57
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,43.71,33.7
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,36.04,26.17
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,22.36,11.13
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,112.27,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,270.51,197.89
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,403.29,339.57
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,486.13,417.65
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,582.68,501.67
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,652.66,559.83
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,723.47,616.36
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,782.09,661.56
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,839.7,704.81
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,884.87,737.67
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,927.72,768.32
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,951.04,782.67
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,980.4,801.62
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,1000.99,814.08
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,1017.89,823.85
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,1025.87,827.96
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,1029.87,829.31
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,1027.92,826.71
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,1021.88,821.3
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,1007.9,809.72
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,989.93,795.41
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,965.71,775.4
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,937.73,752.85
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,903.52,727.0
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,865.98,698.73
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,822.5,665.99
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,776.29,631.11
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,725.56,590.9
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,672.81,547.59
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,614.85,499.36
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,556.06,449.29
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,494.13,396.02
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,431.49,340.63
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,366.41,281.41
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,302.82,222.66
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,237.84,163.98
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,176.29,110.45
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,115.59,64.36
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,61.11,35.69
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,35.19,26.12
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,29.75,20.76
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,20.39,10.18
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,11.82,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,88.68,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,247.92,184.99
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,379.49,318.66
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,471.06,400.6
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,568.32,481.81
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,646.72,542.75
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,721.61,597.96
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,780.13,639.67
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,837.6,679.4
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,884.26,710.21
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,928.68,738.88
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,961.4,759.75
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,981.19,771.5
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,1001.43,784.13
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,1018.03,794.26
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,1026.14,798.18
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,1030.26,799.56
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,1026.27,795.83
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,1018.24,789.46
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,1003.93,779.68
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,985.71,767.7
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,961.21,749.88
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,933.04,729.53
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,898.45,704.85
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,860.65,677.88
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,818.02,646.42
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,772.64,612.87
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,721.75,573.8
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,668.93,532.01
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,612.25,486.35
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,554.47,438.71
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,492.9,387.17
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,430.73,333.63
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,365.5,275.89
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,301.92,218.63
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,237.67,161.95
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,176.95,110.16
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,116.7,65.17
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,59.18,33.79
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,36.72,27.31
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,31.38,22.08
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,21.64,11.45
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,12.73,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,148.86,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,301.4,229.72
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,433.52,365.81
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,522.09,446.2
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,615.3,525.07
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,685.35,581.69
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,756.26,636.57
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,811.6,677.73
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,857.11,710.2
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,825.54,682.92
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,770.03,637.44
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,701.38,580.78
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,615.17,507.72
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,714.73,585.87
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,797.08,648.5
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,791.97,641.94
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,783.88,633.71
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,923.34,738.62
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,1031.01,814.01
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,1016.34,802.32
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,997.63,788.65
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,973.7,770.2
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,945.87,749.07
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,911.78,724.57
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,874.27,697.55
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,831.21,665.29
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,785.1,630.65
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,734.07,591.88
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,680.84,549.18
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,623.3,502.07
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,564.25,452.42
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,501.73,398.96
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,438.9,343.62
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,373.56,284.27
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,309.03,224.7
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,243.2,165.2
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,180.08,110.24
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,114.31,60.05
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,56.59,29.9
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,32.94,24.05
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,28.59,19.75
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,20.68,11.07
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,12.73,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,158.34,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,308.71,238.83
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,437.75,368.34
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,524.45,444.7
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,615.77,518.62
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,684.47,570.37
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,754.02,619.56
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,801.06,652.34
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,854.71,689.1
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,896.42,716.54
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,935.62,741.73
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,965.51,760.1
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,992.1,776.09
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,1010.98,785.23
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,1026.01,791.77
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,1033.39,795.51
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,1036.68,796.67
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,1028.96,789.63
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,1017.11,780.01
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,1002.82,769.77
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,984.57,756.94
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,960.09,738.53
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,931.91,717.71
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,897.54,693.48
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,859.9,666.97
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,816.59,635.58
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,770.54,602.15
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,720.15,564.92
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,667.75,524.35
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,610.42,479.02
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,552.23,431.78
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,490.86,380.75
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,429.45,328.21
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,364.18,271.02
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,300.98,214.6
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,236.78,158.61
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,175.82,107.11
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,115.34,62.18
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,60.43,33.55
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,37.19,27.37
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,32.17,22.49
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,20.59,10.98
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,12.73,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,141.46,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,297.33,231.15
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,416.23,347.6
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,504.06,424.34
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,596.57,499.03
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,666.71,551.48
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,737.8,601.74
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,793.87,641.61
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,848.8,679.58
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,883.15,700.93
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,923.7,726.31
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,955.11,744.84
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,983.32,761.05
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,1002.82,771.19
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,1018.56,778.9
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,1026.27,780.85
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,1029.98,780.31
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,1026.73,775.78
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,1019.39,768.78
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,1005.07,758.77
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,986.78,746.29
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,961.92,728.11
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,933.38,707.61
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,899.39,684.78
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,862.07,659.63
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,818.6,628.84
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,772.48,596.08
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,722.42,560.03
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,670.3,520.6
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,613.6,476.67
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,555.77,430.55
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,494.28,380.33
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,432.66,328.44
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,366.88,271.51
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,303.36,215.38
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,238.98,159.62
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,177.77,108.15
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,117.2,63.36
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,62.46,34.94
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,38.47,28.45
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,30.23,20.83
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,21.39,11.84
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,12.25,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.28,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,176.99,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,308.61,240.39
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,428.22,355.5
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,515.98,431.67
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,608.19,505.85
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,679.38,559.82
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,751.5,611.79
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,807.7,650.59
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,862.69,687.35
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,897.19,708.68
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,937.91,734.82
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,969.15,753.73
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,997.13,770.29
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,1016.64,781.39
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,1032.35,790.01
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,1040.11,792.43
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,1043.8,792.29
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,1036.96,785.61
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,1026.01,776.39
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,1011.6,765.75
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,993.23,752.57
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,967.85,733.27
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,938.82,711.67
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,903.96,687.22
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,865.86,660.56
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,822.21,629.03
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,775.98,595.66
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,724.89,559.12
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,671.86,519.54
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,614.89,474.98
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,556.89,428.49
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,495.37,378.27
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,433.08,326.04
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,368.38,270.27
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,305.36,215.08
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,240.65,160.22
