Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,179.37,109.53
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,119.73,65.85
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,62.6,35.09
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,38.39,28.16
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,32.69,22.81
2016,2,11,17,45,351.5,29.0,1.8,15.5,70.0,23.52,13.64
2016,2,11,18,0,208.0,17.0,1.9,15.0,25.0,14.02,0.0
2016,2,11,18,15,104.0,8.5,1.95,15.0,12.5,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,52.22,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,139.29,0.0
2016,2,12,7,45,324.0,30.5,2.1,10.0,70.0,268.06,209.97
2016,2,12,8,0,470.0,44.0,2.3,11.0,115.0,393.62,325.47
2016,2,12,8,15,551.0,52.5,2.1,12.0,168.0,481.51,400.39
2016,2,12,8,30,632.0,61.0,1.9,13.0,221.0,574.81,473.72
2016,2,12,8,45,685.0,66.5,1.7,14.0,275.0,647.03,525.93
2016,2,12,9,0,738.0,72.0,1.5,15.0,329.0,715.44,571.93
2016,2,12,9,15,772.0,76.5,1.45,15.5,380.5,773.38,610.27
2016,2,12,9,30,806.0,81.0,1.4,16.0,432.0,830.33,646.47
2016,2,12,9,45,830.5,84.5,1.4,17.0,479.0,876.08,673.14
2016,2,12,10,0,855.0,88.0,1.4,18.0,526.0,919.56,697.63
2016,2,12,10,15,871.5,90.5,1.3,18.5,567.0,951.65,713.8
2016,2,12,10,30,888.0,93.0,1.2,19.0,608.0,980.56,727.58
2016,2,12,10,45,900.0,95.0,1.15,20.0,642.0,991.09,728.81
2016,2,12,11,0,912.0,97.0,1.1,21.0,676.0,1007.89,734.34
2016,2,12,11,15,920.0,98.5,1.15,21.5,702.0,1016.45,737.9
2016,2,12,11,30,928.0,100.0,1.2,22.0,728.0,1021.11,739.26
2016,2,12,11,45,937.0,98.5,1.3,23.0,746.5,1019.27,736.21
2016,2,12,12,0,946.0,97.0,1.4,24.0,765.0,1013.41,730.8
2016,2,12,12,15,948.0,97.5,1.5,24.0,773.5,999.25,723.07
2016,2,12,12,30,950.0,98.0,1.6,24.0,782.0,981.18,712.96
2016,2,12,12,45,949.0,98.5,1.7,24.5,781.5,956.63,697.29
2016,2,12,13,0,948.0,99.0,1.8,25.0,781.0,928.47,679.3
2016,2,12,13,15,944.5,98.5,1.85,25.0,772.0,893.71,657.63
2016,2,12,13,30,941.0,98.0,1.9,25.0,763.0,855.81,633.76
2016,2,12,13,45,934.5,97.5,2.0,25.0,744.5,812.68,606.58
2016,2,12,14,0,928.0,97.0,2.1,25.0,726.0,767.02,577.25
2016,2,12,14,15,919.0,96.0,2.15,24.5,699.5,716.87,543.42
2016,2,12,14,30,910.0,95.0,2.2,24.0,673.0,664.87,506.55
2016,2,12,14,45,888.5,96.5,2.3,24.0,637.0,608.17,464.15
2016,2,12,15,0,867.0,98.0,2.4,24.0,601.0,549.11,418.65
2016,2,12,15,15,849.0,95.0,2.3,23.5,560.0,487.58,369.98
2016,2,12,15,30,831.0,92.0,2.2,23.0,519.0,426.4,319.93
2016,2,12,15,45,805.0,89.0,2.15,23.0,472.0,363.12,266.44
2016,2,12,16,0,779.0,86.0,2.1,23.0,425.0,301.75,213.45
2016,2,12,16,15,744.0,81.0,1.9,22.0,374.0,235.98,157.82
2016,2,12,16,30,709.0,76.0,1.7,21.0,323.0,176.3,108.56
2016,2,12,16,45,656.5,69.5,1.55,20.0,270.0,117.62,65.71
2016,2,12,17,0,604.0,63.0,1.4,19.0,217.0,65.42,38.08
2016,2,12,17,15,524.0,54.0,1.45,18.0,164.5,41.92,31.14
2016,2,12,17,30,444.0,45.0,1.5,17.0,112.0,36.01,25.62
2016,2,12,17,45,307.5,31.0,1.55,16.0,68.5,25.16,15.14
2016,2,12,18,0,171.0,17.0,1.6,15.0,25.0,13.89,0.0
2016,2,12,18,15,85.5,8.5,1.65,15.0,12.5,7.73,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,54.5,9.0,1.95,8.5,12.0,35.47,0.0
2016,2,13,7,30,109.0,18.0,2.0,9.0,24.0,101.76,0.0
2016,2,13,7,45,233.0,35.5,2.1,10.0,66.0,218.76,172.41
2016,2,13,8,0,357.0,53.0,2.2,11.0,108.0,330.26,273.93
2016,2,13,8,15,436.5,65.0,2.05,11.5,158.5,416.49,348.41
2016,2,13,8,30,516.0,77.0,1.9,12.0,209.0,508.75,423.98
2016,2,13,8,45,572.5,85.0,1.75,13.0,261.5,583.3,480.15
2016,2,13,9,0,629.0,93.0,1.6,14.0,314.0,659.68,534.14
2016,2,13,9,15,666.0,99.0,1.55,14.5,364.0,718.5,574.24
2016,2,13,9,30,703.0,105.0,1.5,15.0,414.0,776.84,612.6
2016,2,13,9,45,733.5,108.5,1.45,16.0,460.5,825.32,641.55
2016,2,13,10,0,764.0,112.0,1.4,17.0,507.0,872.1,668.45
2016,2,13,10,15,417.5,186.0,1.6,17.5,404.0,637.85,499.45
2016,2,13,10,30,71.0,260.0,1.8,18.0,301.0,343.45,270.4
2016,2,13,10,45,452.0,191.5,2.0,19.0,478.5,682.21,534.4
2016,2,13,11,0,833.0,123.0,2.2,20.0,656.0,973.67,734.05
2016,2,13,11,15,842.5,125.0,2.3,20.0,682.0,983.95,737.67
2016,2,13,11,30,852.0,127.0,2.4,20.0,708.0,990.47,742.0
2016,2,13,11,45,884.5,115.5,2.55,20.5,731.5,999.85,747.5
2016,2,13,12,0,917.0,104.0,2.7,21.0,755.0,995.35,743.83
2016,2,13,12,15,920.0,104.5,2.8,21.0,764.0,982.44,735.75
2016,2,13,12,30,923.0,105.0,2.9,21.0,773.0,965.71,725.25
2016,2,13,12,45,694.5,196.5,3.05,21.5,699.0,850.29,646.3
2016,2,13,13,0,466.0,288.0,3.2,22.0,625.0,718.8,548.91
2016,2,13,13,15,413.5,302.5,3.25,22.0,599.5,658.77,505.81
2016,2,13,13,30,361.0,317.0,3.3,22.0,574.0,612.85,471.63
2016,2,13,13,45,246.0,323.5,3.4,22.0,497.0,503.78,389.75
2016,2,13,14,0,131.0,330.0,3.5,22.0,420.0,414.0,320.7
2016,2,13,14,15,514.0,213.5,3.55,22.0,545.0,563.59,439.93
2016,2,13,14,30,897.0,97.0,3.6,22.0,670.0,659.73,513.43
2016,2,13,14,45,880.5,96.5,3.65,22.0,635.5,604.44,469.66
2016,2,13,15,0,864.0,96.0,3.7,22.0,601.0,546.34,423.44
2016,2,13,15,15,847.0,93.5,3.6,21.5,560.5,485.87,374.5
2016,2,13,15,30,830.0,91.0,3.5,21.0,520.0,425.62,324.13
2016,2,13,15,45,805.5,87.5,3.45,21.0,474.0,362.38,269.59
2016,2,13,16,0,781.0,84.0,3.4,21.0,428.0,300.87,215.5
2016,2,13,16,15,747.0,79.5,3.0,20.0,377.0,238.4,161.5
2016,2,13,16,30,713.0,75.0,2.6,19.0,326.0,176.29,109.5
2016,2,13,16,45,662.0,69.0,2.2,18.5,273.0,117.86,66.11
2016,2,13,17,0,611.0,63.0,1.8,18.0,220.0,65.7,38.25
2016,2,13,17,15,532.5,54.0,1.8,17.0,168.0,41.81,31.2
2016,2,13,17,30,454.0,45.0,1.8,16.0,116.0,35.89,25.67
2016,2,13,17,45,319.0,32.0,1.85,15.5,72.0,25.98,16.01
2016,2,13,18,0,184.0,19.0,1.9,15.0,28.0,15.69,0.0
2016,2,13,18,15,92.0,9.5,2.15,15.0,14.0,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,8.64,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,18.65,0.0
2016,2,14,7,45,60.5,39.0,3.55,13.0,48.5,95.87,72.59
2016,2,14,8,0,121.0,59.0,3.8,14.0,78.0,172.55,140.82
2016,2,14,8,15,144.0,81.5,4.3,14.5,112.5,207.89,172.93
2016,2,14,8,30,167.0,104.0,4.8,15.0,147.0,256.08,214.61
2016,2,14,8,45,179.5,126.5,5.35,16.0,182.5,297.05,248.54
2016,2,14,9,0,192.0,149.0,5.9,17.0,218.0,338.1,281.55
2016,2,14,9,15,202.5,169.5,6.1,17.5,251.0,374.7,310.41
2016,2,14,9,30,213.0,190.0,6.3,18.0,284.0,411.15,338.57
2016,2,14,9,45,132.0,204.5,6.55,19.0,265.0,356.86,290.57
2016,2,14,10,0,51.0,219.0,6.8,20.0,246.0,281.02,225.43
2016,2,14,10,15,51.0,236.5,6.8,20.0,265.0,298.91,239.15
2016,2,14,10,30,51.0,254.0,6.8,20.0,284.0,316.58,252.49
2016,2,14,10,45,31.0,235.5,6.8,20.5,254.0,272.19,215.6
2016,2,14,11,0,11.0,217.0,6.8,21.0,224.0,214.76,168.47
2016,2,14,11,15,11.5,225.0,6.65,21.0,232.5,222.18,174.12
2016,2,14,11,30,12.0,233.0,6.5,21.0,241.0,229.6,179.72
2016,2,14,11,45,28.5,272.0,6.4,21.5,292.5,300.45,235.34
2016,2,14,12,0,45.0,311.0,6.3,22.0,344.0,356.17,278.19
2016,2,14,12,15,292.5,286.0,6.1,22.0,499.5,588.03,462.31
2016,2,14,12,30,540.0,261.0,5.9,22.0,655.0,792.76,617.37
2016,2,14,12,45,386.5,309.0,5.75,22.5,591.0,675.25,524.73
2016,2,14,13,0,233.0,357.0,5.6,23.0,527.0,564.92,437.73
2016,2,14,13,15,296.0,339.0,5.4,23.0,552.5,599.16,464.46
2016,2,14,13,30,359.0,321.0,5.2,23.0,578.0,615.44,477.19
2016,2,14,13,45,390.0,304.0,5.05,23.0,577.0,603.15,468.18
2016,2,14,14,0,421.0,287.0,4.9,23.0,576.0,587.55,456.61
2016,2,14,14,15,429.0,273.0,4.8,23.0,558.0,563.25,437.95
2016,2,14,14,30,437.0,259.0,4.7,23.0,540.0,529.2,411.83
2016,2,14,14,45,537.0,210.5,4.6,23.0,538.5,514.4,400.66
2016,2,14,15,0,637.0,162.0,4.5,23.0,537.0,491.79,382.04
2016,2,14,15,15,472.5,191.5,4.3,22.5,459.0,399.9,309.8
2016,2,14,15,30,308.0,221.0,4.1,22.0,381.0,324.48,250.87
2016,2,14,15,45,351.0,192.5,3.9,22.0,360.0,292.29,222.99
2016,2,14,16,0,394.0,164.0,3.7,22.0,339.0,256.36,190.78
2016,2,14,16,15,368.0,150.0,3.25,21.0,298.5,209.6,152.09
2016,2,14,16,30,342.0,136.0,2.8,20.0,258.0,167.02,117.62
2016,2,14,16,45,317.0,117.0,2.4,19.5,216.0,123.9,84.75
2016,2,14,17,0,292.0,98.0,2.0,19.0,174.0,84.15,59.36
2016,2,14,17,15,250.5,78.0,2.0,18.0,132.5,60.15,47.06
2016,2,14,17,30,209.0,58.0,2.0,17.0,91.0,45.54,33.93
2016,2,14,17,45,104.5,40.0,2.05,16.5,56.5,31.78,20.88
2016,2,14,18,0,0.0,22.0,2.1,16.0,22.0,18.75,0.0
2016,2,14,18,15,0.0,11.0,2.3,16.0,11.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,54.5,11.0,2.7,12.5,14.0,37.36,0.0
2016,2,15,7,30,109.0,22.0,3.0,13.0,28.0,110.3,19.61
2016,2,15,7,45,255.0,37.0,3.35,13.5,72.0,233.6,184.96
2016,2,15,8,0,401.0,52.0,3.7,14.0,116.0,358.67,296.5
2016,2,15,8,15,482.5,62.0,3.85,14.5,168.5,446.84,372.89
2016,2,15,8,30,564.0,72.0,4.0,15.0,221.0,540.28,450.16
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,621.73,512.99
2016,2,15,9,0,703.0,80.0,4.4,17.0,332.0,705.77,575.45
2016,2,15,9,15,738.5,85.0,4.5,17.5,383.5,764.3,617.23
2016,2,15,9,30,774.0,90.0,4.6,18.0,435.0,816.66,653.48
2016,2,15,9,45,805.5,91.5,4.75,18.5,483.5,865.82,686.99
2016,2,15,10,0,837.0,93.0,4.9,19.0,532.0,912.99,718.58
2016,2,15,10,15,854.0,96.0,4.9,19.0,573.0,945.98,740.05
2016,2,15,10,30,871.0,99.0,4.9,19.0,614.0,975.82,759.28
2016,2,15,10,45,883.5,101.0,4.95,19.5,648.5,996.72,771.1
2016,2,15,11,0,896.0,103.0,5.0,20.0,683.0,1013.95,780.48
2016,2,15,11,15,904.0,104.5,5.05,20.5,708.5,1012.15,776.78
2016,2,15,11,30,912.0,106.0,5.1,21.0,734.0,1016.77,777.85
2016,2,15,11,45,916.0,107.5,5.2,21.5,751.5,1013.59,774.05
2016,2,15,12,0,920.0,109.0,5.3,22.0,769.0,1006.48,767.76
2016,2,15,12,15,922.0,109.5,5.35,22.0,777.5,992.46,758.0
2016,2,15,12,30,924.0,110.0,5.4,22.0,786.0,974.64,745.76
2016,2,15,12,45,925.0,109.0,5.45,22.0,786.0,950.57,729.25
2016,2,15,13,0,926.0,108.0,5.5,22.0,786.0,922.92,710.29
2016,2,15,13,15,923.5,107.5,5.4,22.0,777.0,889.4,686.31
2016,2,15,13,30,921.0,107.0,5.3,22.0,768.0,852.73,660.15
2016,2,15,13,45,919.5,104.0,5.25,22.0,751.5,811.3,630.8
2016,2,15,14,0,918.0,101.0,5.2,22.0,735.0,767.02,599.27
2016,2,15,14,15,910.5,100.0,5.1,22.0,709.0,718.06,562.3
2016,2,15,14,30,903.0,99.0,5.0,22.0,683.0,667.13,522.53
2016,2,15,14,45,896.0,95.0,4.9,22.0,650.5,611.85,478.66
2016,2,15,15,0,889.0,91.0,4.8,22.0,618.0,555.1,432.51
2016,2,15,15,15,874.0,88.5,4.55,21.5,577.5,494.68,382.68
2016,2,15,15,30,859.0,86.0,4.3,21.0,537.0,433.6,330.91
2016,2,15,15,45,845.5,80.5,4.1,21.0,492.0,370.47,275.69
2016,2,15,16,0,832.0,75.0,3.9,21.0,447.0,307.74,219.79
2016,2,15,16,15,802.0,71.0,3.35,20.0,396.0,243.39,163.6
2016,2,15,16,30,772.0,67.0,2.8,19.0,345.0,182.01,111.64
2016,2,15,16,45,736.5,60.5,2.3,18.0,292.0,121.14,65.87
2016,2,15,17,0,701.0,54.0,1.8,17.0,239.0,64.56,35.59
2016,2,15,17,15,628.5,47.0,1.7,16.0,184.5,39.37,29.23
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,34.43,24.6
2016,2,15,17,45,430.5,29.5,1.5,14.5,83.0,23.7,14.42
2016,2,15,18,0,305.0,19.0,1.4,14.0,36.0,15.61,0.0
2016,2,15,18,15,152.5,9.5,1.4,13.5,18.0,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,126.0,10.5,2.2,9.5,17.5,72.91,0.0
2016,2,16,7,30,252.0,21.0,2.5,10.0,35.0,190.06,62.86
2016,2,16,7,45,379.5,33.0,2.85,11.0,81.5,305.42,245.58
2016,2,16,8,0,507.0,45.0,3.2,12.0,128.0,421.09,349.75
2016,2,16,8,15,581.5,52.5,3.15,13.0,181.5,505.27,421.72
2016,2,16,8,30,656.0,60.0,3.1,14.0,235.0,594.26,491.99
2016,2,16,8,45,702.5,65.5,3.05,15.0,289.0,657.46,538.64
2016,2,16,9,0,749.0,71.0,3.0,16.0,343.0,727.52,588.15
2016,2,16,9,15,780.0,75.5,3.35,17.0,394.0,783.48,627.18
2016,2,16,9,30,811.0,80.0,3.7,18.0,445.0,838.28,664.38
2016,2,16,9,45,832.5,83.0,4.05,19.0,491.5,881.01,692.08
2016,2,16,10,0,854.0,86.0,4.4,20.0,538.0,921.32,717.68
2016,2,16,10,15,870.0,88.5,4.4,20.5,578.5,953.07,736.45
2016,2,16,10,30,886.0,91.0,4.4,21.0,619.0,971.7,746.12
2016,2,16,10,45,895.5,93.5,4.4,21.5,652.5,990.42,755.94
2016,2,16,11,0,905.0,96.0,4.4,22.0,686.0,1005.47,763.3
2016,2,16,11,15,912.5,97.5,4.25,22.5,711.5,1013.58,765.17
2016,2,16,11,30,920.0,99.0,4.1,23.0,737.0,1017.79,764.54
2016,2,16,11,45,915.5,104.5,3.95,23.5,752.5,1011.02,756.71
2016,2,16,12,0,911.0,110.0,3.8,24.0,768.0,1000.32,746.51
2016,2,16,12,15,913.0,110.5,3.65,24.0,776.5,986.41,735.83
2016,2,16,12,30,915.0,111.0,3.5,24.0,785.0,968.71,722.8
2016,2,16,12,45,910.5,113.0,3.4,24.5,783.5,943.11,703.58
2016,2,16,13,0,906.0,115.0,3.3,25.0,782.0,914.16,682.32
2016,2,16,13,15,903.0,114.5,3.1,25.0,772.5,880.7,658.83
2016,2,16,13,30,900.0,114.0,2.9,25.0,763.0,844.2,633.32
2016,2,16,13,45,890.5,114.5,2.75,25.0,744.5,806.16,607.08
2016,2,16,14,0,881.0,115.0,2.6,25.0,726.0,759.87,574.95
2016,2,16,14,15,872.0,113.5,2.45,25.0,699.5,709.93,538.24
2016,2,16,14,30,863.0,112.0,2.3,25.0,673.0,658.3,499.62
2016,2,16,14,45,855.5,107.5,2.15,25.0,640.5,603.15,457.65
2016,2,16,15,0,848.0,103.0,2.0,25.0,608.0,546.74,413.65
2016,2,16,15,15,816.5,99.0,1.8,24.5,559.0,478.67,360.52
2016,2,16,15,30,785.0,95.0,1.6,24.0,510.0,412.56,307.42
2016,2,16,15,45,776.0,92.5,1.45,24.0,472.5,357.98,260.8
2016,2,16,16,0,767.0,90.0,1.3,24.0,435.0,303.31,213.08
2016,2,16,16,15,734.0,85.0,1.25,23.0,384.5,238.2,158.76
2016,2,16,16,30,701.0,80.0,1.2,22.0,334.0,179.1,110.43
2016,2,16,16,45,654.5,73.0,1.2,21.5,281.0,120.73,67.69
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,68.12,39.6
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,43.96,32.73
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,38.16,27.4
2016,2,16,17,45,332.5,35.0,1.55,18.0,78.5,28.4,18.19
2016,2,16,18,0,209.0,22.0,1.7,17.0,34.0,18.24,1.43
2016,2,16,18,15,104.5,11.0,1.8,16.5,17.0,10.01,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,141.5,10.5,2.15,7.5,19.0,80.84,0.0
2016,2,17,7,30,283.0,21.0,2.3,8.0,38.0,209.03,91.56
2016,2,17,7,45,409.0,32.5,2.45,9.0,86.0,323.02,262.45
2016,2,17,8,0,535.0,44.0,2.6,10.0,134.0,438.75,366.16
2016,2,17,8,15,607.0,51.5,2.75,11.0,188.0,522.46,437.72
2016,2,17,8,30,679.0,59.0,2.9,12.0,242.0,605.14,503.47
2016,2,17,8,45,724.0,64.5,3.1,13.0,296.5,674.14,555.58
2016,2,17,9,0,769.0,70.0,3.3,14.0,351.0,743.79,606.01
2016,2,17,9,15,799.5,73.5,3.3,14.5,402.5,798.76,643.88
2016,2,17,9,30,830.0,77.0,3.3,15.0,454.0,852.46,679.76
2016,2,17,9,45,851.0,80.5,3.35,16.0,501.0,895.88,706.37
2016,2,17,10,0,872.0,84.0,3.4,17.0,548.0,936.8,730.7
2016,2,17,10,15,887.5,86.5,3.25,17.5,589.0,958.71,741.32
2016,2,17,10,30,903.0,89.0,3.1,18.0,630.0,986.89,756.26
2016,2,17,10,45,912.5,91.0,3.0,18.5,663.5,1005.21,764.63
2016,2,17,11,0,922.0,93.0,2.9,19.0,697.0,1019.8,770.55
2016,2,17,11,15,929.5,94.5,2.8,19.0,723.0,1027.97,773.74
2016,2,17,11,30,937.0,96.0,2.7,19.0,749.0,1032.16,774.45
2016,2,17,11,45,937.5,98.5,2.6,19.5,765.5,1026.69,767.48
2016,2,17,12,0,938.0,101.0,2.5,20.0,782.0,1017.22,758.15
2016,2,17,12,15,940.0,101.5,2.45,20.0,791.0,1002.97,747.87
2016,2,17,12,30,942.0,102.0,2.4,20.0,800.0,984.84,735.23
2016,2,17,12,45,940.5,103.0,2.4,20.5,799.5,960.3,717.61
2016,2,17,13,0,939.0,104.0,2.4,21.0,799.0,932.17,697.78
2016,2,17,13,15,936.5,103.5,2.4,21.0,790.0,898.19,675.39
2016,2,17,13,30,934.0,103.0,2.4,21.0,781.0,861.01,650.8
2016,2,17,13,45,927.5,102.5,2.4,21.5,762.5,817.76,620.71
2016,2,17,14,0,921.0,102.0,2.4,22.0,744.0,771.98,588.76
2016,2,17,14,15,913.0,100.5,2.35,22.0,718.0,721.89,552.86
2016,2,17,14,30,905.0,99.0,2.3,22.0,692.0,669.89,514.09
2016,2,17,14,45,892.5,97.5,2.3,22.0,657.5,613.63,471.4
2016,2,17,15,0,880.0,96.0,2.3,22.0,623.0,557.08,427.17
2016,2,17,15,15,863.5,93.5,2.2,21.5,582.5,495.63,378.3
2016,2,17,15,30,847.0,91.0,2.1,21.0,542.0,434.32,327.88
2016,2,17,15,45,824.0,87.5,2.05,21.0,495.0,370.25,273.42
2016,2,17,16,0,801.0,84.0,2.0,21.0,448.0,307.73,219.06
2016,2,17,16,15,769.0,80.0,1.8,20.0,396.5,244.59,164.9
2016,2,17,16,30,737.0,76.0,1.6,19.0,345.0,181.47,112.29
2016,2,17,16,45,690.0,70.0,1.4,18.5,291.0,121.6,67.8
2016,2,17,17,0,643.0,64.0,1.2,18.0,237.0,67.48,38.87
2016,2,17,17,15,569.0,55.5,1.3,17.0,183.5,42.7,32.07
2016,2,17,17,30,495.0,47.0,1.4,16.0,130.0,37.25,27.01
2016,2,17,17,45,369.5,34.5,1.5,15.5,83.5,27.88,18.07
2016,2,17,18,0,244.0,22.0,1.6,15.0,37.0,18.16,3.04
2016,2,17,18,15,122.0,11.0,1.75,14.5,18.5,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,13.5,3.25,12.5,19.0,53.41,0.0
2016,2,18,7,30,163.0,27.0,3.4,13.0,38.0,151.56,75.66
2016,2,18,7,45,295.0,42.5,3.6,13.5,84.5,265.64,213.67
2016,2,18,8,0,427.0,58.0,3.8,14.0,131.0,383.25,317.66
2016,2,18,8,15,505.0,68.0,4.05,14.5,184.5,471.15,393.37
2016,2,18,8,30,583.0,78.0,4.3,15.0,238.0,563.64,469.6
2016,2,18,8,45,651.0,81.0,4.55,16.0,294.0,644.18,531.65
2016,2,18,9,0,719.0,84.0,4.8,17.0,350.0,726.89,593.03
2016,2,18,9,15,385.0,136.5,4.85,17.5,281.0,521.41,428.71
2016,2,18,9,30,51.0,189.0,4.9,18.0,212.0,249.19,201.39
2016,2,18,9,45,60.5,211.5,4.95,19.0,242.0,282.35,227.43
2016,2,18,10,0,70.0,234.0,5.0,20.0,272.0,315.58,252.48
2016,2,18,10,15,155.0,256.0,5.0,20.5,347.5,437.75,349.32
2016,2,18,10,30,240.0,278.0,5.0,21.0,423.0,544.05,430.96
2016,2,18,10,45,248.5,293.5,5.05,21.5,450.5,568.79,447.59
2016,2,18,11,0,257.0,309.0,5.1,22.0,478.0,610.92,477.0
2016,2,18,11,15,294.5,314.0,5.1,22.0,515.0,649.31,505.41
2016,2,18,11,30,332.0,319.0,5.1,22.0,552.0,686.27,532.54
2016,2,18,11,45,642.5,207.5,5.15,22.5,672.0,880.3,678.8
2016,2,18,12,0,953.0,96.0,5.2,23.0,792.0,1027.15,778.42
2016,2,18,12,15,955.0,96.5,5.2,23.0,800.5,1012.7,767.11
2016,2,18,12,30,957.0,97.0,5.2,23.0,809.0,994.31,754.28
2016,2,18,12,45,957.5,96.5,5.25,23.5,809.0,969.59,736.11
2016,2,18,13,0,958.0,96.0,5.3,24.0,809.0,941.16,715.5
2016,2,18,13,15,955.5,95.5,5.3,24.0,800.0,906.63,691.78
2016,2,18,13,30,953.0,95.0,5.3,24.0,791.0,868.84,665.74
2016,2,18,13,45,949.0,93.5,5.35,24.0,773.0,825.77,636.11
2016,2,18,14,0,945.0,92.0,5.4,24.0,755.0,779.93,604.25
2016,2,18,14,15,937.0,91.0,5.35,24.0,728.5,729.33,567.13
2016,2,18,14,30,929.0,90.0,5.3,24.0,702.0,676.73,526.57
2016,2,18,14,45,908.0,92.0,5.3,24.0,665.5,617.83,480.39
2016,2,18,15,0,887.0,94.0,5.3,24.0,629.0,559.26,433.25
2016,2,18,15,15,871.0,91.5,5.2,24.0,588.0,497.61,382.35
2016,2,18,15,30,855.0,89.0,5.1,24.0,547.0,436.02,330.12
2016,2,18,15,45,829.0,87.0,5.0,24.0,499.5,371.78,274.72
2016,2,18,16,0,803.0,85.0,4.9,24.0,452.0,309.4,219.97
2016,2,18,16,15,771.0,80.5,4.65,23.0,400.5,245.6,165.05
2016,2,18,16,30,739.0,76.0,4.4,22.0,349.0,185.11,114.5
2016,2,18,16,45,688.5,70.5,4.15,21.5,294.5,121.83,67.46
2016,2,18,17,0,638.0,65.0,3.9,21.0,240.0,68.06,38.97
2016,2,18,17,15,563.5,57.0,3.9,20.0,186.0,43.81,32.61
2016,2,18,17,30,489.0,49.0,3.9,19.0,132.0,38.87,28.06
2016,2,18,17,45,359.0,36.0,3.9,18.5,85.0,29.11,18.9
2016,2,18,18,0,229.0,23.0,3.9,18.0,38.0,18.98,4.59
2016,2,18,18,15,114.5,11.5,4.05,17.5,19.0,10.46,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,95.5,13.5,4.05,15.5,20.0,60.56,0.0
2016,2,19,7,30,191.0,27.0,4.2,16.0,40.0,168.26,94.09
2016,2,19,7,45,326.5,40.5,4.35,16.5,87.0,282.08,225.8
2016,2,19,8,0,462.0,54.0,4.5,17.0,134.0,403.41,331.79
2016,2,19,8,15,537.5,62.5,4.65,17.5,188.0,488.78,404.82
2016,2,19,8,30,613.0,71.0,4.8,18.0,242.0,578.72,477.59
2016,2,19,8,45,306.5,64.0,5.0,18.5,149.5,341.45,285.39
2016,2,19,9,0,0.0,57.0,5.2,19.0,57.0,50.33,36.62
2016,2,19,9,15,0.0,65.5,5.15,19.5,65.5,57.89,42.83
2016,2,19,9,30,0.0,74.0,5.1,20.0,74.0,65.45,48.87
2016,2,19,9,45,140.5,154.5,5.1,20.5,230.5,301.1,244.97
2016,2,19,10,0,281.0,235.0,5.1,21.0,387.0,548.96,438.89
2016,2,19,10,15,193.0,258.5,5.05,21.5,367.0,476.65,378.26
2016,2,19,10,30,105.0,282.0,5.0,22.0,347.0,400.37,315.38
2016,2,19,10,45,496.0,194.0,4.95,22.5,520.5,731.0,573.7
2016,2,19,11,0,887.0,106.0,4.9,23.0,694.0,1014.05,771.47
2016,2,19,11,15,894.0,107.5,4.85,23.0,719.5,1011.04,765.84
2016,2,19,11,30,901.0,109.0,4.8,23.0,745.0,1014.63,766.91
2016,2,19,11,45,897.0,114.0,4.75,23.5,760.0,1007.57,759.32
2016,2,19,12,0,893.0,119.0,4.7,24.0,775.0,996.65,749.4
2016,2,19,12,15,894.5,119.5,4.65,24.0,783.5,982.31,738.88
2016,2,19,12,30,896.0,120.0,4.6,24.0,792.0,964.28,726.03
2016,2,19,12,45,894.5,120.5,4.55,24.5,791.0,939.92,707.58
2016,2,19,13,0,893.0,121.0,4.5,25.0,790.0,912.16,687.02
2016,2,19,13,15,890.0,120.5,4.4,25.0,780.5,878.86,664.05
2016,2,19,13,30,887.0,120.0,4.3,25.0,771.0,848.82,643.35
2016,2,19,13,45,880.5,119.0,4.25,25.5,752.5,805.66,612.43
2016,2,19,14,0,874.0,118.0,4.2,26.0,734.0,760.12,579.75
2016,2,19,14,15,864.5,116.5,4.1,26.0,708.0,709.9,542.62
2016,2,19,14,30,855.0,115.0,4.0,26.0,682.0,658.05,503.57
2016,2,19,14,45,842.0,113.0,3.95,26.0,648.0,602.34,460.89
2016,2,19,15,0,829.0,111.0,3.9,26.0,614.0,545.9,416.54
2016,2,19,15,15,811.0,107.5,3.7,25.5,573.0,485.28,368.32
2016,2,19,15,30,793.0,104.0,3.5,25.0,532.0,425.11,318.97
2016,2,19,15,45,768.0,100.5,3.35,25.0,485.5,360.98,264.9
2016,2,19,16,0,743.0,97.0,3.2,25.0,439.0,300.53,212.79
2016,2,19,16,15,709.0,91.5,2.85,24.0,388.5,238.49,160.35
2016,2,19,16,30,675.0,86.0,2.5,23.0,338.0,180.09,112.34
2016,2,19,16,45,624.5,79.5,2.2,22.5,285.0,123.17,70.69
2016,2,19,17,0,574.0,73.0,1.9,22.0,232.0,72.59,43.73
2016,2,19,17,15,499.0,63.5,1.95,21.0,179.5,48.98,36.97
2016,2,19,17,30,424.0,54.0,2.0,20.0,127.0,43.03,31.56
2016,2,19,17,45,302.0,39.5,2.15,19.5,82.0,32.1,21.41
2016,2,19,18,0,180.0,25.0,2.3,19.0,37.0,19.68,6.02
2016,2,19,18,15,90.0,12.5,2.65,19.0,18.5,11.37,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,63.5,14.0,2.75,17.5,18.5,44.9,0.0
2016,2,20,7,30,127.0,28.0,3.0,18.0,37.0,135.35,80.56
2016,2,20,7,45,240.5,44.5,3.3,18.5,80.5,234.95,186.37
2016,2,20,8,0,354.0,61.0,3.6,19.0,124.0,339.89,277.22
2016,2,20,8,15,427.0,72.5,3.85,19.5,174.5,419.69,344.9
2016,2,20,8,30,500.0,84.0,4.1,20.0,225.0,509.8,418.03
2016,2,20,8,45,552.5,92.0,4.35,20.5,276.5,581.28,473.6
2016,2,20,9,0,605.0,100.0,4.6,21.0,328.0,654.37,528.35
2016,2,20,9,15,640.5,106.0,4.65,21.0,377.5,711.64,569.99
2016,2,20,9,30,676.0,112.0,4.7,21.0,427.0,768.41,610.44
2016,2,20,9,45,338.0,111.5,4.8,21.5,269.0,464.25,375.75
2016,2,20,10,0,0.0,111.0,4.9,22.0,111.0,99.98,75.95
2016,2,20,10,15,0.0,119.5,4.9,22.5,119.5,107.87,82.22
2016,2,20,10,30,0.0,128.0,4.9,23.0,128.0,115.76,88.17
2016,2,20,10,45,0.0,137.5,4.95,23.5,137.5,124.62,94.87
2016,2,20,11,0,0.0,147.0,5.0,24.0,147.0,133.47,101.51
2016,2,20,11,15,0.0,152.5,5.0,24.0,152.5,138.45,105.27
2016,2,20,11,30,0.0,158.0,5.0,24.0,158.0,143.42,109.05
2016,2,20,11,45,7.5,207.5,5.0,24.5,213.0,198.18,151.9
2016,2,20,12,0,15.0,257.0,5.0,25.0,268.0,253.32,194.27
2016,2,20,12,15,10.5,228.0,4.95,25.0,236.0,219.48,167.81
2016,2,20,12,30,6.0,199.0,4.9,25.0,204.0,186.69,142.2
2016,2,20,12,45,4.5,185.0,4.9,25.5,188.5,171.57,130.14
2016,2,20,13,0,3.0,171.0,4.9,26.0,173.0,156.75,118.33
2016,2,20,13,15,6.5,199.0,4.85,26.0,203.5,185.36,140.71
2016,2,20,13,30,10.0,227.0,4.8,26.0,234.0,213.62,162.67
2016,2,20,13,45,8.5,216.5,4.8,26.0,222.5,201.75,153.52
2016,2,20,14,0,7.0,206.0,4.8,26.0,211.0,190.1,144.62
2016,2,20,14,15,100.0,263.5,4.7,26.0,330.5,318.29,245.26
2016,2,20,14,30,193.0,321.0,4.6,26.0,450.0,421.99,324.08
2016,2,20,14,45,114.0,285.5,4.5,26.0,360.5,329.94,253.32
2016,2,20,15,0,35.0,250.0,4.4,26.0,271.0,242.91,186.26
2016,2,20,15,15,28.5,228.0,4.2,25.5,244.5,216.11,166.14
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,189.43,145.83
2016,2,20,15,45,18.0,188.0,3.8,25.0,197.5,170.0,130.8
2016,2,20,16,0,14.0,170.0,3.6,25.0,177.0,151.18,116.2
2016,2,20,16,15,10.0,151.5,3.2,24.5,156.0,132.58,101.89
2016,2,20,16,30,6.0,133.0,2.8,24.0,135.0,114.62,87.99
2016,2,20,16,45,3.0,113.0,2.4,23.5,114.0,96.26,73.54
2016,2,20,17,0,0.0,93.0,2.0,23.0,93.0,78.52,59.3
2016,2,20,17,15,0.0,72.0,2.25,22.5,72.0,61.12,47.17
2016,2,20,17,30,0.0,51.0,2.5,22.0,51.0,43.96,32.1
2016,2,20,17,45,0.0,33.0,2.75,21.5,33.0,28.87,18.58
2016,2,20,18,0,0.0,15.0,3.0,21.0,15.0,13.2,2.69
2016,2,20,18,15,0.0,7.5,3.35,21.0,7.5,6.82,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.46,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,10.54,1.43
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,22.02,12.34
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,33.52,22.31
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,47.8,34.56
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,62.75,47.21
2016,2,21,8,45,0.0,73.0,3.6,19.5,73.0,65.43,49.33
2016,2,21,9,0,0.0,77.0,3.8,20.0,77.0,68.56,51.72
2016,2,21,9,15,0.0,88.5,3.75,20.0,88.5,79.34,60.49
2016,2,21,9,30,0.0,100.0,3.7,20.0,100.0,90.13,69.17
2016,2,21,9,45,41.5,172.5,3.65,20.0,195.0,215.85,172.54
2016,2,21,10,0,83.0,245.0,3.6,20.0,290.0,340.01,270.96
2016,2,21,10,15,42.5,210.0,3.5,20.0,233.0,256.46,203.09
2016,2,21,10,30,2.0,175.0,3.4,20.0,176.0,164.23,127.93
2016,2,21,10,45,3.5,186.0,3.3,20.0,188.5,175.87,137.14
2016,2,21,11,0,5.0,197.0,3.2,20.0,201.0,187.52,146.14
2016,2,21,11,15,4.5,192.5,3.05,20.0,196.0,181.78,141.29
2016,2,21,11,30,4.0,188.0,2.9,20.0,191.0,176.26,136.69
2016,2,21,11,45,3.5,183.0,2.75,20.5,186.0,170.43,131.63
2016,2,21,12,0,3.0,178.0,2.6,21.0,181.0,164.73,126.74
2016,2,21,12,15,8.5,217.0,2.4,21.0,224.0,206.85,159.82
2016,2,21,12,30,14.0,256.0,2.2,21.0,267.0,248.88,192.26
2016,2,21,12,45,12.0,243.5,2.05,21.0,253.0,233.86,180.35
2016,2,21,13,0,10.0,231.0,1.9,21.0,239.0,219.18,168.89
2016,2,21,13,15,17.5,261.0,1.65,21.0,274.5,252.96,195.02
2016,2,21,13,30,25.0,291.0,1.4,21.0,310.0,285.96,219.99
2016,2,21,13,45,24.5,283.0,1.2,21.0,301.0,275.97,212.06
2016,2,21,14,0,24.0,275.0,1.0,21.0,292.0,266.04,204.38
2016,2,21,14,15,81.0,299.5,0.9,21.0,354.0,332.06,255.31
2016,2,21,14,30,138.0,324.0,0.8,21.0,416.0,390.04,298.27
2016,2,21,14,45,117.0,304.0,0.7,21.0,379.5,343.35,262.69
2016,2,21,15,0,96.0,284.0,0.6,21.0,343.0,304.97,233.79
2016,2,21,15,15,86.5,263.0,0.55,21.0,313.5,273.59,210.15
2016,2,21,15,30,77.0,242.0,0.5,21.0,284.0,243.53,187.25
2016,2,21,15,45,38.5,191.5,0.45,21.0,212.5,180.24,138.81
2016,2,21,16,0,0.0,141.0,0.4,21.0,141.0,122.96,94.78
2016,2,21,16,15,0.0,124.0,0.4,20.5,124.0,107.82,83.26
2016,2,21,16,30,0.0,107.0,0.4,20.0,107.0,92.82,71.5
2016,2,21,16,45,0.0,89.5,0.45,20.0,89.5,77.59,59.18
2016,2,21,17,0,0.0,72.0,0.5,20.0,72.0,62.55,46.78
2016,2,21,17,15,0.0,55.0,0.55,19.5,55.0,48.18,36.57
2016,2,21,17,30,0.0,38.0,0.6,19.0,38.0,33.52,23.57
2016,2,21,17,45,0.0,23.5,0.65,19.0,23.5,20.69,11.98
2016,2,21,18,0,0.0,9.0,0.7,19.0,9.0,7.9,0.0
2016,2,21,18,15,0.0,4.5,0.7,19.0,4.5,4.09,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
