Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,712.82,547.58
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,696.02,531.52
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,661.1,503.42
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,861.1,655.25
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,1019.55,765.77
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,882.72,666.23
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,731.14,550.42
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,711.98,535.45
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,691.72,519.29
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,786.43,593.58
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,850.75,641.95
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,651.38,494.02
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,464.67,350.22
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,435.72,329.29
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,404.57,306.17
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,412.87,312.91
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,412.33,312.28
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,434.45,327.94
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,424.85,315.19
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,359.63,260.29
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,299.48,208.8
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,238.68,157.66
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,181.05,111.44
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,125.27,73.39
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,75.17,58.73
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,65.84,51.14
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,59.21,45.61
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,50.46,37.9
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,41.4,29.63
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,27.96,16.91
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,15.5,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.19,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,112.71,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,238.98,189.55
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,331.75,278.2
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,436.0,372.21
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,520.21,446.05
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,606.21,517.71
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,675.25,571.52
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,745.29,624.37
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,804.93,667.77
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,863.72,709.58
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,903.22,735.55
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,948.86,765.81
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,987.74,790.6
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,1023.65,812.96
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,1050.4,828.51
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,1073.4,841.38
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,1089.68,849.47
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,1101.88,854.81
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,1105.42,855.5
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,1104.64,853.38
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,1096.51,845.02
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,1084.1,833.9
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,1065.96,820.26
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,1043.7,803.91
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,1014.55,781.98
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,981.63,757.52
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,943.79,730.52
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,902.56,701.1
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,856.2,668.15
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,807.03,632.98
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,753.79,593.26
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,698.34,549.63
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,638.24,501.55
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,577.02,451.27
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,513.42,397.51
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,449.37,341.87
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,382.86,283.05
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,316.87,223.72
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,250.27,164.88
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,180.58,106.67
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,116.47,61.52
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,56.18,43.84
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,48.1,37.03
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,44.92,34.34
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,39.76,29.7
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,31.59,22.16
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,22.49,13.17
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,13.04,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,7.28,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,124.7,25.83
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,263.38,209.41
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,354.95,292.77
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,457.26,378.83
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,535.96,441.11
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,614.69,498.84
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,682.79,549.21
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,751.62,598.5
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,808.34,638.16
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,863.82,676.04
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,910.99,704.42
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,946.47,724.26
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,981.05,741.88
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,1012.38,756.99
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,1037.5,770.74
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,1058.95,782.15
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,1072.14,786.83
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,1081.23,789.07
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,1083.95,788.93
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,1082.53,786.42
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,1073.57,778.68
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,1060.51,768.62
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,1041.35,756.36
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,1018.34,741.79
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,988.56,722.27
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,955.43,700.61
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,871.79,646.85
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,779.06,581.04
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,792.43,594.4
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,781.88,589.67
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,729.57,552.38
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,675.53,513.04
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,617.99,470.15
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,558.87,424.55
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,496.44,375.41
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,434.11,324.44
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,369.9,269.85
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,307.06,215.32
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,243.8,161.07
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,178.46,107.84
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,118.11,66.06
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,62.27,48.74
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,54.8,42.67
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,50.96,39.54
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,44.72,33.97
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,38.27,27.92
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,26.32,16.41
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,13.41,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,7.73,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,89.13,30.72
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,181.14,142.86
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,265.14,217.7
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,359.66,298.25
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,252.72,210.3
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,104.94,83.47
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,155.99,126.75
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,222.33,181.06
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,518.8,421.63
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,803.14,629.2
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,852.03,656.86
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,899.2,684.99
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,715.88,550.75
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,487.64,375.95
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,508.31,390.89
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,528.2,403.53
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,636.65,482.76
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,762.92,578.49
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,786.85,585.42
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,808.81,600.12
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,871.97,642.57
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,917.47,672.53
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,905.03,663.94
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,889.86,654.15
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,922.3,679.25
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,936.09,687.71
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,899.26,663.55
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,859.53,637.84
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,770.04,575.43
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,684.02,512.82
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,639.31,481.33
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,593.52,448.09
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,539.14,407.71
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,486.31,367.7
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,428.71,323.45
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,377.11,283.29
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,331.38,246.39
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,285.12,208.3
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,229.08,166.29
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,188.27,137.95
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,152.46,112.24
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,118.83,96.78
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,100.77,81.99
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,83.16,67.13
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,65.55,51.7
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,47.4,35.45
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,30.43,19.69
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.22,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.82,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,79.55,35.0
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,176.39,137.81
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,259.0,210.75
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,351.79,289.91
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,426.61,352.16
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,506.3,416.08
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,575.34,469.4
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,653.12,527.53
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,536.92,432.88
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,409.54,327.66
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,279.97,223.74
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,155.44,121.03
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,296.48,234.73
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,430.65,339.38
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,738.79,580.8
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,1001.7,771.32
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,1020.79,780.94
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,1036.26,789.62
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,1041.42,791.78
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,1042.69,791.49
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,1044.44,792.08
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,1030.55,782.06
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,1013.83,769.59
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,993.39,754.72
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,968.25,735.6
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,939.43,714.11
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,903.03,688.5
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,863.64,660.81
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,820.99,631.29
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,775.47,599.52
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,724.38,560.97
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,671.44,520.2
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,614.84,475.74
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,556.8,428.93
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,493.57,376.82
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,431.25,323.89
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,367.56,268.59
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,304.56,212.99
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,240.77,157.82
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,179.57,107.73
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,119.05,66.26
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,57.21,44.36
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,51.29,39.5
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,47.66,36.47
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,41.7,31.19
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,35.51,25.43
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,27.98,17.9
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,22.27,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.28,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,126.73,71.03
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,257.67,209.1
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,345.91,289.11
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,443.96,373.54
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,521.35,437.59
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,602.71,501.38
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,670.12,551.18
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,734.69,597.19
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,791.41,634.89
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,847.02,670.73
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,894.33,699.89
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,939.44,726.8
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,974.81,746.77
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,996.69,757.34
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,1021.54,769.93
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,1042.82,780.01
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,1055.87,785.15
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,1064.95,787.86
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,1067.34,787.35
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,1065.69,784.41
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,1057.03,776.17
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,1044.37,765.61
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,1025.79,752.88
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,1003.45,737.87
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,973.85,716.85
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,940.98,693.85
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,903.5,668.69
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,863.07,641.55
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,817.16,609.88
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,769.18,576.41
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,717.65,539.5
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,664.42,500.5
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,607.76,458.2
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,549.04,413.1
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,487.78,364.65
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,426.75,314.75
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,363.81,262.17
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,302.43,209.8
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,235.77,153.99
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,176.12,106.24
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,118.07,67.21
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,64.84,50.73
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,59.43,46.42
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,55.46,43.15
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,48.62,37.13
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,41.5,30.57
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,27.62,17.61
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,14.96,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,8.64,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,104.16,62.23
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,206.84,163.9
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,288.53,235.78
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,380.03,313.28
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,461.1,378.95
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,544.18,443.52
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,346.81,284.5
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,85.25,65.21
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,85.24,65.09
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,85.43,64.88
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,79.76,59.9
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,74.45,55.28
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,92.18,69.3
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,110.31,83.45
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,143.75,109.87
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,177.46,136.16
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,155.21,118.15
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,133.41,100.63
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,124.97,93.89
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,116.6,87.21
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,127.64,95.67
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,138.6,104.0
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,142.11,106.69
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,145.55,109.36
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,144.83,108.58
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,144.08,107.81
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,143.76,107.61
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,143.42,107.4
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,136.93,102.22
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,130.57,97.16
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,118.02,87.53
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,105.61,77.97
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,93.62,68.72
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,81.68,59.45
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,67.39,48.27
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,53.13,37.04
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,112.87,84.64
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,168.01,128.1
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,141.15,107.63
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,115.27,87.81
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,100.54,76.46
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,85.95,68.13
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,71.86,56.39
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,57.64,44.28
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,43.66,32.14
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,29.09,19.3
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,18.04,9.31
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,7.02,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.64,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.19,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.38,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,7.9,0.93
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,11.42,3.95
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,14.95,6.93
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,18.48,9.85
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,40.14,27.89
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,61.9,45.77
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,66.8,49.61
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,71.72,53.44
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,85.28,64.29
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,99.24,75.38
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,88.01,65.96
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,77.2,56.97
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,92.67,69.26
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,108.36,81.65
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,147.7,112.67
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,187.33,143.5
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,188.91,144.55
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,190.47,145.64
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,184.46,140.54
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,178.49,135.52
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,195.22,148.48
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,211.73,161.22
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,263.0,200.34
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,313.55,238.35
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,376.97,286.49
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,428.67,325.27
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,437.64,332.25
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,444.5,337.69
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,390.1,296.79
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,338.89,258.19
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,373.0,284.27
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,397.0,301.59
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,389.07,295.17
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,371.78,280.19
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,298.7,224.57
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,241.38,182.63
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,211.44,158.74
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,182.93,135.98
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,150.68,112.14
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,119.58,96.5
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,82.26,65.23
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,52.04,39.46
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,45.51,33.75
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,38.68,27.53
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,28.2,17.79
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,16.55,0.74
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,9.55,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,14.0,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,116.39,77.6
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,203.96,160.85
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,285.51,231.43
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,376.57,307.54
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,465.18,379.23
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,558.1,451.61
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,626.78,502.47
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,696.97,552.06
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,763.19,596.5
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,825.53,637.03
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,874.76,668.0
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,922.04,697.2
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,965.87,723.66
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,997.16,741.45
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,1023.36,755.54
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,1046.01,767.29
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,1064.0,776.06
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,1078.18,782.47
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,1081.49,783.58
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,1080.63,782.26
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,1073.52,775.57
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,1062.24,766.44
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,1043.95,754.49
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,1021.69,740.13
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,994.08,722.36
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,962.73,702.19
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,924.85,677.68
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,883.76,650.93
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,838.23,621.0
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,789.88,588.88
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,736.99,551.51
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,682.02,510.95
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,622.96,466.45
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,562.87,419.81
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,500.52,370.54
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,437.79,319.25
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,372.55,264.02
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,307.95,208.41
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,237.55,149.33
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,174.07,98.75
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,112.11,58.12
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,54.51,41.09
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,51.19,38.66
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,47.76,35.95
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,39.89,29.12
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,36.12,25.6
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,26.85,16.9
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,17.2,2.18
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.37,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,44.0,27.67
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,91.61,71.39
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,137.87,112.34
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,185.73,154.1
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,229.11,190.84
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,274.16,227.96
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,304.65,252.35
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,333.87,275.2
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,560.7,461.95
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,783.45,636.14
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,723.14,584.42
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,641.2,516.08
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,672.52,537.06
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,701.66,555.73
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,437.08,349.44
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,137.28,106.1
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,79.62,59.5
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,23.95,14.0
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,43.08,29.63
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,62.26,45.21
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,63.18,45.91
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,64.09,46.62
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,200.35,156.39
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,338.41,264.7
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,460.42,359.67
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,574.54,446.18
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,454.87,354.27
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,350.28,272.78
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,303.17,236.02
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,263.81,205.04
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,204.8,159.16
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,147.07,113.61
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,177.54,138.26
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,206.76,161.77
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,297.49,233.89
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,365.59,284.9
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,305.49,236.88
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,253.15,196.23
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,211.25,163.52
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,178.54,138.81
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,151.17,118.2
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,125.54,104.96
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,107.6,89.7
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,89.2,73.71
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,67.52,54.43
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,49.46,38.03
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,34.03,23.59
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.73,4.14
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,10.46,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,61.94,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,189.3,141.79
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,303.51,251.05
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,389.69,328.38
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,484.32,409.09
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,560.19,470.92
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,636.0,528.67
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,702.64,576.02
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,769.72,621.92
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,826.07,658.63
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,881.14,693.5
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,918.26,714.91
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,961.39,740.14
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,996.29,758.09
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,1028.0,773.56
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,1052.27,787.79
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,1072.76,799.65
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,1086.22,805.48
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,1095.58,808.81
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,1097.67,809.65
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1095.53,807.98
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,1086.12,800.24
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,1072.55,789.99
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,1052.93,777.03
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,1029.36,761.6
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,1000.08,741.44
