Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,967.17,718.91
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,929.04,693.87
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,887.69,666.55
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,840.93,635.3
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,791.55,601.96
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,738.42,563.72
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,683.3,522.46
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,623.38,476.44
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,562.85,428.56
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,499.96,377.31
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,436.9,324.33
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,368.48,265.97
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,304.21,209.84
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,238.95,153.88
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,176.12,103.18
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,114.9,62.74
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,59.83,46.58
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,51.35,39.55
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,48.12,36.9
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,42.99,32.41
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,37.7,27.51
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,28.05,18.39
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,17.99,4.56
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,64.17,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,188.7,141.62
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,299.36,243.01
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,384.47,317.27
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,477.77,394.63
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,553.84,454.11
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,633.42,512.43
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,695.85,555.9
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,762.69,601.3
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,819.46,637.04
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,875.02,671.02
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,920.93,698.03
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,955.05,716.66
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,990.57,736.05
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,1022.94,753.08
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,1047.92,766.03
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,1069.16,776.57
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,1081.85,780.9
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,1090.48,782.87
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,1092.91,782.64
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1091.16,780.04
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1082.2,772.43
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1069.1,762.51
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,1049.49,750.19
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,1025.96,735.57
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,997.28,717.02
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,965.01,696.2
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,927.08,672.45
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,885.99,646.53
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,839.54,617.32
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,790.5,585.99
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,737.63,549.08
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,682.77,509.51
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,624.16,466.31
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,564.27,420.6
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,501.34,371.53
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,438.18,320.37
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,369.2,262.77
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,304.5,207.28
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,239.48,152.33
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,176.83,102.47
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,115.01,62.06
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,59.81,45.96
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,51.34,39.11
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,48.09,36.57
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,42.97,32.12
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,37.67,27.26
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.46,18.65
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.87,5.77
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,74.72,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,180.88,137.92
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,287.92,235.51
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,372.57,309.76
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,465.28,387.37
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,541.65,448.58
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,621.71,509.49
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,688.17,556.6
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,751.24,599.69
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,807.9,636.9
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,863.45,672.45
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,909.62,700.9
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,953.45,727.27
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,989.02,747.61
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,1011.16,758.73
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1035.63,771.12
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1056.44,780.98
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,1069.81,784.87
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,1079.21,786.29
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,1080.98,785.61
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,1078.64,782.49
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,1070.18,774.1
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,1057.66,763.34
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,1038.23,749.86
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,1014.96,734.08
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,986.57,713.72
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,954.63,691.24
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,917.17,666.6
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,876.61,639.91
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,831.06,609.82
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,782.9,577.84
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,730.33,539.98
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,675.86,499.98
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,617.46,456.52
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,557.93,410.97
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,495.97,362.24
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,433.8,311.84
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,365.85,255.9
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,302.01,202.08
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,237.47,148.78
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,175.39,100.44
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,114.31,61.43
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,60.43,46.06
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,52.3,39.51
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,49.52,37.33
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,44.07,32.66
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,38.41,27.55
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,28.8,18.72
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,18.78,6.22
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,10.46,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,34.65,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,97.41,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,200.51,153.56
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,308.36,250.61
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,392.57,323.71
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,484.57,399.73
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,559.21,458.61
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,637.0,516.45
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,698.03,558.35
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,763.45,602.05
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,818.68,637.3
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,872.59,670.79
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,918.27,698.59
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,961.52,724.33
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,986.2,737.64
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,1017.2,755.3
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,1040.75,769.04
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,1060.6,780.48
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,1073.01,786.05
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,1081.4,789.2
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,1083.15,788.22
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1080.76,784.8
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1071.72,777.65
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1058.6,768.03
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,1039.04,755.54
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,1015.63,740.64
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,986.2,721.81
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,953.27,700.65
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,915.27,675.76
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,874.2,648.69
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,828.39,617.4
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,780.13,584.18
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,727.62,547.23
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,673.22,507.8
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,614.92,463.32
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,555.64,416.77
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,459.73,342.57
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,386.39,286.22
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,353.48,254.47
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,300.29,203.39
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,236.37,149.61
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,174.92,101.15
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,115.04,62.88
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,57.67,43.76
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,54.77,41.72
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,51.74,39.4
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,46.4,34.81
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,40.87,29.8
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,30.93,20.58
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,20.55,7.92
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,17.69,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,49.92,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,124.98,94.53
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,198.36,159.76
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,272.57,224.12
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,366.3,302.31
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,237.95,196.08
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,78.38,59.97
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,66.34,49.8
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,55.69,40.7
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,116.87,90.67
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,181.75,142.33
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,370.09,292.42
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,536.88,419.0
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,764.29,590.44
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,969.75,732.84
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,922.39,696.54
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,853.71,643.31
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,966.14,723.74
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,1051.09,778.85
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,989.16,736.73
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,897.64,669.17
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,861.56,642.59
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,823.69,614.32
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,933.9,698.35
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,1012.07,751.81
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,989.36,736.37
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,962.51,718.74
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,926.12,693.94
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,886.42,666.85
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,843.63,636.24
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,797.43,603.21
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,743.42,564.58
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,687.36,522.99
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,626.34,475.39
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,565.6,426.85
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,502.51,375.17
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,436.2,319.77
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,350.66,251.86
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,285.56,201.32
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,236.89,155.31
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,176.4,101.44
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,113.39,60.62
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,58.09,44.3
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,54.94,42.04
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,47.19,35.62
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,42.04,31.18
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,36.68,26.33
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,28.31,18.56
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,19.62,7.92
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,23.37,1.27
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,116.58,88.87
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,213.87,173.24
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,274.15,225.81
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,338.3,279.78
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,395.15,325.42
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,454.33,371.13
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,616.05,496.0
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,782.78,613.65
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,721.78,564.27
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,631.57,491.38
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,806.68,619.55
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,969.06,727.11
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,1003.93,745.75
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,1035.75,763.35
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,1059.0,775.19
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1078.46,784.66
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1090.88,790.13
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1099.19,793.15
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1099.75,792.57
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1096.11,789.54
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,1075.62,774.8
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,1050.91,757.62
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,1031.5,744.72
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,1008.41,729.51
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,952.91,692.17
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,880.64,640.83
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,829.58,605.3
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,778.96,569.62
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,747.39,548.41
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,712.3,524.24
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,700.2,517.01
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,672.73,497.75
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,569.4,421.09
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,482.95,356.57
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,451.35,331.87
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,407.02,295.09
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,356.68,251.61
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,304.1,204.83
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,229.24,144.61
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,164.05,94.89
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,115.14,66.23
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,79.4,61.86
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,69.79,54.19
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,59.47,45.67
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,53.26,40.42
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,46.8,34.66
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,33.28,22.52
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,21.19,9.29
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,25.06,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,76.14,26.68
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,160.71,124.51
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,247.36,201.12
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,324.26,267.9
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,408.74,338.73
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,481.69,397.18
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,564.41,460.78
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,629.56,510.22
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,695.68,559.21
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,647.75,517.96
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,577.24,459.16
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,640.43,505.75
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,721.68,563.7
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,699.77,543.37
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,689.97,532.1
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,728.45,558.11
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,765.75,582.7
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,836.77,631.93
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,892.06,669.36
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,808.4,606.3
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,738.28,552.59
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,780.59,583.12
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,830.63,617.67
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,843.33,625.65
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,852.49,631.31
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,813.59,602.18
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,773.91,573.06
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,813.37,604.71
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,834.95,622.37
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,705.56,526.46
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,586.77,437.06
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,531.45,397.87
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,479.03,360.0
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,404.36,304.74
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,338.28,255.54
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,385.4,289.87
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,401.41,295.88
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,350.37,252.06
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,295.5,204.33
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,236.84,156.01
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,181.45,113.13
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,127.5,78.61
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,83.11,65.59
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,76.2,60.17
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,69.82,55.0
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,60.8,47.29
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,51.41,38.95
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,36.91,25.85
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,22.67,10.86
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,12.73,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.36,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,7.9,0.82
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,13.18,5.46
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,19.35,10.82
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,25.53,16.11
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,167.4,137.26
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,316.25,259.13
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,472.59,384.41
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,646.64,517.51
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,658.22,522.4
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,664.48,524.14
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,463.28,366.98
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,220.05,171.1
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,343.64,268.21
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,455.66,352.72
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,452.83,348.9
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,449.34,345.08
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,463.59,354.53
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,477.38,363.55
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,292.2,223.57
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,111.12,82.35
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,135.47,101.4
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,159.72,120.01
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,242.01,183.29
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,324.03,245.07
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,450.9,339.92
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,570.18,426.08
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,552.65,413.09
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,534.73,400.37
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,655.33,494.57
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,739.73,559.19
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,601.52,454.72
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,483.86,364.91
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,484.67,366.57
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,473.47,357.6
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,451.44,339.31
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,412.2,305.12
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,353.17,255.21
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,295.4,205.8
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,237.08,157.44
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,182.11,114.66
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,127.56,79.08
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,82.2,64.85
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,76.17,60.05
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,70.51,55.38
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,60.82,47.03
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.7,38.02
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.31,25.91
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.19,12.12
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,13.64,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,22.69,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,66.07,33.33
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,145.41,112.55
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,239.99,194.21
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,162.02,131.87
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,59.09,44.26
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,54.33,40.12
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,50.34,36.52
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,68.12,51.03
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,86.64,65.91
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,93.94,71.32
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,101.26,76.69
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,190.83,148.19
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,300.14,232.94
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,350.52,270.75
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,401.04,308.14
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,297.28,227.68
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,187.36,141.74
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,166.25,124.99
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,145.47,108.47
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,121.33,89.61
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,97.48,70.94
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,98.4,71.62
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,99.29,72.28
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,418.94,319.81
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,727.77,542.55
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,772.32,574.68
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,816.83,607.16
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,614.7,460.77
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,423.56,317.89
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,298.88,225.66
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,177.15,133.02
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,170.0,127.84
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,162.97,122.6
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,136.99,102.6
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,111.44,82.81
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,96.52,71.27
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,81.62,59.65
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,111.19,83.33
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,139.33,105.88
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,131.36,100.1
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,123.3,94.21
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,107.8,82.27
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,92.53,73.68
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,83.04,65.93
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,84.29,67.22
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,74.77,58.92
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,61.83,47.36
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,42.94,30.55
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,24.12,12.33
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,13.19,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.19,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,15.86,4.48
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,55.69,39.41
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,94.4,72.47
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,149.73,119.17
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,200.22,161.35
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,221.58,178.1
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,228.48,182.69
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,182.41,143.99
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,126.9,97.47
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,136.8,104.87
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,146.76,112.19
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,135.82,102.95
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,125.41,94.26
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,116.76,87.04
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,108.33,80.06
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,202.6,153.04
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,299.25,225.6
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,528.28,396.7
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,740.47,545.92
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,876.88,643.21
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,1000.14,726.49
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,904.31,656.45
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,800.11,579.8
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,883.85,641.02
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,941.99,680.87
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,917.64,662.27
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,889.98,642.29
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,854.8,618.75
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,817.13,593.44
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,775.73,564.69
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,731.91,533.86
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,682.89,499.07
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,632.6,462.66
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,579.71,423.67
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,525.02,382.24
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,464.47,335.24
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,406.64,288.95
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,346.56,240.07
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,287.35,191.21
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,228.4,143.84
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,172.34,101.66
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,116.08,66.49
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,69.81,52.8
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,66.04,50.11
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,62.06,47.06
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,54.79,40.95
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,45.52,32.9
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,34.28,22.97
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,22.66,11.35
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,7.73,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,14.97,4.73
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,34.12,22.66
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,53.79,39.86
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,79.64,62.13
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,105.68,84.22
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,132.59,106.37
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,159.82,128.24
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,92.13,71.65
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.64
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,74.84,56.34
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,119.35,92.22
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,130.46,100.62
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,141.58,108.99
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,150.79,115.84
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,160.06,122.71
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,154.17,117.79
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,148.41,113.04
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,153.5,116.68
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,158.58,120.28
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,162.64,123.31
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,166.65,126.31
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,307.79,234.33
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,441.51,332.33
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,247.19,187.29
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,59.7,41.78
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,87.02,63.31
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,114.31,84.5
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,213.11,161.05
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,310.41,234.69
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,236.43,178.74
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,164.01,123.38
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,139.4,104.45
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,115.24,85.7
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,121.63,90.89
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,127.92,96.0
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,137.49,103.93
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,146.64,111.58
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,150.66,115.02
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,154.13,118.05
