Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,141.32,108.53
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,128.78,99.19
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,112.84,86.71
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,97.16,77.82
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,82.04,65.29
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,66.75,52.36
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,52.09,39.7
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,37.06,26.49
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,23.78,14.65
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,10.54,2.5
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.91,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,11.43,2.59
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,25.12,15.19
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,38.98,27.29
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,57.24,43.04
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,75.35,58.45
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,93.88,73.79
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,112.32,88.76
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,148.27,118.09
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,184.83,147.3
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,119.77,93.53
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,60.19,44.14
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,84.3,63.74
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,109.35,83.81
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,111.13,84.82
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,112.95,85.9
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,294.05,229.22
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,474.45,364.55
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,326.14,251.27
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,175.46,134.04
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,178.54,136.61
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,181.57,138.85
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,188.67,144.0
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,195.65,149.03
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,230.16,175.53
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,264.29,201.45
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,354.3,268.96
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,433.61,326.69
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,388.95,293.4
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,345.89,261.58
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,469.08,354.66
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,575.99,431.69
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,527.87,395.7
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,484.06,363.45
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,307.36,233.11
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,143.58,108.09
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,203.51,155.3
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,257.5,196.73
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,273.88,206.53
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,274.32,202.21
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,233.69,171.53
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,193.79,142.67
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,134.68,91.06
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,62.39,48.3
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,59.44,46.08
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,56.33,43.56
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,50.88,38.85
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,45.21,33.71
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,33.9,23.42
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,23.46,12.8
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,47.45,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,136.54,94.23
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,216.53,172.38
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,312.86,256.48
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,390.93,323.64
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,475.28,393.31
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,414.28,341.99
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,311.4,255.25
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,420.1,343.01
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,523.4,423.2
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,520.21,415.41
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,494.35,391.09
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,580.87,455.11
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,653.27,506.79
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,837.71,642.64
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,1001.06,751.02
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,1013.53,756.18
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,1033.06,767.4
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,1044.79,772.36
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,1052.68,774.98
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,1054.14,774.66
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,1051.63,771.94
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,1041.17,763.14
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,1026.86,752.05
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,1007.38,738.83
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,984.3,723.37
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,955.05,702.89
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,922.62,680.4
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,885.41,655.71
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,845.38,629.05
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,800.11,597.75
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,752.68,563.62
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,702.13,527.87
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,649.91,489.87
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,593.36,446.82
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,535.36,401.41
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,475.24,352.93
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,415.24,303.12
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,353.33,250.86
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,292.85,199.13
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,227.04,144.58
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,168.52,99.13
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,111.49,63.76
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,67.5,52.5
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,64.0,49.9
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,60.3,46.99
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,54.61,42.08
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,48.69,36.72
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,36.19,25.46
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,25.02,14.3
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,46.14,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,133.58,94.31
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,210.2,166.67
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,298.73,242.75
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,215.09,176.1
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,93.34,73.0
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,139.62,111.83
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,199.06,160.09
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,273.48,219.56
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,365.82,290.52
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,372.56,292.11
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,361.17,280.65
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,437.78,336.88
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,499.74,380.44
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,547.78,413.32
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,595.82,445.7
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,826.73,611.67
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,1018.56,735.54
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,1032.0,741.35
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,1041.73,747.1
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,1042.59,746.69
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1039.56,744.02
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,1027.62,735.86
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,1011.93,725.48
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,993.2,714.09
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,970.95,700.51
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,942.6,681.65
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,911.07,660.77
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,873.99,637.06
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,834.2,611.45
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,677.29,500.14
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,529.5,390.88
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,512.6,380.21
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,493.41,366.82
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,527.33,393.38
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,529.63,393.37
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,469.97,345.6
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,410.53,296.86
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,349.25,245.74
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,289.49,195.18
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,224.03,141.49
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,166.01,96.93
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,109.98,62.59
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,67.28,51.86
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,63.8,49.31
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,60.12,46.44
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,54.44,41.58
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,48.52,36.28
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,36.14,25.15
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.98,14.21
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,14.55,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,24.68,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,65.15,44.02
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,141.28,110.51
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,215.23,173.91
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,186.57,151.4
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,148.64,119.28
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,125.2,99.29
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,109.77,85.57
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,84.45,64.35
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,61.92,45.53
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,89.55,67.66
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,118.22,90.18
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,118.87,90.21
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,119.61,90.37
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,131.69,99.55
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,143.8,108.67
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,170.15,129.16
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,196.56,149.54
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,173.14,130.81
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,150.07,112.47
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,145.33,108.66
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,140.59,104.88
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,284.84,215.55
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,423.15,318.05
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,271.87,204.66
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,122.66,90.21
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,133.78,99.0
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,144.69,107.52
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,254.6,192.0
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,367.0,276.48
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,359.0,270.49
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,350.79,264.6
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,267.97,202.75
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,188.95,142.72
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,223.1,169.37
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,255.31,194.26
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,231.02,176.16
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,207.37,158.5
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,188.16,143.9
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,169.48,129.67
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,150.75,115.62
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,132.7,102.0
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,106.39,81.19
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,80.26,63.17
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,68.05,53.06
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,55.67,42.61
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,43.25,31.84
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,30.84,20.95
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,20.24,11.56
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.66,2.05
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.82,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.26,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,10.54,2.48
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,26.88,16.42
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,43.76,30.75
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,66.22,49.65
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,88.51,68.16
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,136.57,107.84
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,197.64,157.19
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,177.73,140.17
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,168.28,131.59
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,199.05,155.59
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,230.14,179.44
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,211.05,163.33
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,192.4,147.75
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,232.83,178.72
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,273.45,209.29
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,285.36,217.82
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,297.14,226.32
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,279.6,212.23
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,262.43,198.55
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,268.44,202.94
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,274.33,207.23
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,476.17,359.63
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,648.2,484.02
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,641.03,477.91
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,632.81,471.87
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,596.63,445.19
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,561.29,419.17
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,424.68,319.99
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,297.48,224.97
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,197.69,149.3
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,99.57,73.16
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,117.33,87.44
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,134.81,101.46
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,90.21,66.44
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,45.22,30.73
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,68.32,49.43
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,91.23,68.03
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,101.83,76.71
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,112.07,85.15
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,61.06,44.33
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.81,1.63
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,15.42,7.15
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,22.02,13.49
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,18.48,10.5
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.95,7.46
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,11.42,4.36
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.9,1.22
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.82,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.07,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,12.3,4.52
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,18.46,9.83
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,25.97,16.23
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,33.49,22.56
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,19.81,10.99
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.33,4.63
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,18.52,9.72
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,89.39,67.7
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,165.54,128.31
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,188.63,146.18
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,211.85,164.07
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,314.11,243.07
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,405.22,311.13
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,277.81,213.35
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,148.27,112.17
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,153.37,115.95
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,158.44,119.51
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,307.68,233.98
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,450.35,338.87
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,454.25,340.76
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,457.68,342.99
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,448.93,337.17
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,440.02,331.3
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,488.79,367.87
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,534.42,401.53
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,431.71,326.0
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,329.82,250.0
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,362.99,275.58
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,389.68,295.75
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,286.9,218.57
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,188.01,142.98
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,219.03,167.37
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,248.34,190.04
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,220.11,168.82
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,192.72,148.18
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,235.55,179.94
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,263.31,198.17
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,170.25,128.14
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,93.7,71.03
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,104.48,80.14
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,113.66,91.96
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,96.9,78.13
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,79.96,63.91
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,63.2,49.42
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,46.22,34.5
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,31.76,21.63
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,16.72,7.99
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,8.35,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.89,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,24.0,13.38
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,50.56,36.33
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,76.8,58.92
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,115.0,91.37
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,148.43,119.41
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,130.16,103.53
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,119.65,93.86
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,147.02,115.78
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,174.71,137.53
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,178.31,139.53
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,182.01,141.64
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,289.43,225.91
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,387.89,300.23
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,422.43,324.42
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,456.74,348.37
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,439.75,334.28
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,422.24,320.1
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,370.43,280.51
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,305.62,231.16
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,250.28,189.43
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,196.24,148.18
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,303.28,228.92
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,401.49,300.11
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,398.92,297.61
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,396.09,295.41
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,586.78,436.91
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,750.61,551.96
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,780.22,574.17
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,797.11,588.2
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,696.04,514.83
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,605.01,448.18
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,554.8,412.53
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,507.19,378.05
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,387.33,290.67
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,282.25,212.89
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,209.76,159.03
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,135.69,102.52
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,168.09,128.06
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,196.97,150.38
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,157.42,120.36
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,119.48,91.36
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,118.04,83.76
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,101.69,81.42
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,94.32,75.6
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,86.53,69.25
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,77.39,61.38
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,64.27,49.82
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,47.18,34.66
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,29.54,18.45
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,15.12,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,7.46,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.95,6.28
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,27.32,17.03
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,39.71,27.64
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,55.38,40.87
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,71.35,54.14
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,69.91,52.7
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,69.01,51.67
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,41.05,28.46
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,13.22,5.34
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,40.21,27.51
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,67.32,49.35
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,327.94,258.06
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,603.64,460.44
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,639.81,482.05
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,674.97,504.6
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,726.87,540.15
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,778.25,574.64
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,897.41,656.92
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,997.48,720.27
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,998.78,719.22
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,996.45,717.15
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,996.91,715.63
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,981.47,704.15
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,963.1,691.85
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,941.38,677.54
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,912.84,659.55
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,889.9,645.21
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,852.94,622.33
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,813.4,597.69
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,769.38,568.62
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,723.67,536.83
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,673.48,501.31
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,622.01,463.93
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,568.16,423.79
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,513.23,381.52
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,455.82,335.86
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,398.84,289.21
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,335.68,237.0
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,278.13,188.49
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,220.55,141.3
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,165.8,99.63
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,111.88,66.65
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,72.41,56.6
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,68.85,53.91
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,65.06,50.88
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,57.54,44.37
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,50.36,37.94
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,39.36,28.05
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.96,17.28
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,14.16,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,31.3,3.06
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,66.9,47.46
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,113.21,87.54
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,162.45,129.48
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,211.67,170.96
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,275.72,223.22
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,144.76,116.38
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,25.57,15.66
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,45.06,31.67
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,41.99,28.93
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,38.91,26.25
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,50.91,35.83
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,62.95,45.3
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,65.21,46.88
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,67.48,48.46
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,125.11,93.84
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,183.98,139.03
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,324.74,244.29
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,457.58,338.04
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,672.28,489.78
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,864.2,616.25
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,937.5,665.66
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,982.23,693.02
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,964.25,682.04
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,942.9,669.79
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,915.61,652.52
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,885.26,633.3
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,849.9,613.2
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,811.91,591.08
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,768.86,564.56
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,727.02,536.51
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,676.67,501.42
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,624.92,464.3
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,569.97,423.66
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,514.58,381.29
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,456.27,335.19
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,398.38,287.99
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,339.52,239.08
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,276.99,186.79
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,218.38,138.71
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,162.51,96.17
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,108.7,63.65
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,70.11,54.42
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,66.84,51.97
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,63.35,49.2
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,57.46,44.21
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,49.59,37.3
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,38.96,27.73
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.95,17.36
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,14.14,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,90.28,29.85
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,190.5,145.46
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,269.3,216.32
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,358.91,293.69
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,433.04,355.89
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,512.33,419.4
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,580.01,470.21
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,649.65,519.56
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,705.8,556.48
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,765.21,594.59
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,817.26,626.7
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,867.79,657.03
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,909.25,682.82
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,948.18,706.73
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,970.76,718.72
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,999.52,734.92
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,1020.36,747.32
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,1037.56,757.53
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,1047.95,762.0
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,1054.44,764.14
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,1054.95,764.12
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,1051.46,761.73
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,1041.53,753.88
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,1027.7,743.71
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,1007.22,730.42
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,983.13,714.9
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,953.75,696.35
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,921.12,675.6
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,883.68,651.23
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,843.37,624.8
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,797.99,594.72
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,750.26,561.68
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,698.73,524.06
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,645.5,484.28
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,589.3,441.4
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,532.08,396.43
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,472.19,348.57
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,408.17,296.1
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,345.62,242.96
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,284.14,190.14
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,222.49,138.7
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,163.21,93.15
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,105.38,58.41
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,57.7,43.87
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,55.27,42.17
