Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,52.7,40.23
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,47.9,36.14
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,42.89,31.68
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,34.91,24.48
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,26.61,16.5
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,13.2,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,91.45,38.05
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,191.11,145.33
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,270.85,214.84
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,361.59,290.48
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,435.87,350.24
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,515.27,410.75
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,583.04,459.39
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,652.75,506.39
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,709.51,543.78
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,769.54,582.65
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,819.77,612.88
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,868.36,641.5
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,909.86,666.79
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,948.8,690.33
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,969.76,701.81
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,996.91,717.44
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,1018.13,729.08
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,1035.72,738.58
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,1045.0,741.62
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,1050.38,742.49
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,1050.8,741.94
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,1047.24,739.17
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,1036.32,730.63
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,1021.56,719.97
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,1001.64,707.69
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,978.14,693.3
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,948.08,674.85
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,914.9,654.43
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,877.87,632.1
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,838.01,607.7
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,793.37,579.82
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,746.56,548.66
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,695.37,513.49
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,642.54,475.91
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,587.19,435.14
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,530.87,392.09
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,468.6,343.69
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,408.4,294.96
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,347.04,243.48
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,286.71,192.12
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,225.6,141.54
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,166.96,96.77
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,103.67,57.65
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,62.46,47.92
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,59.89,46.13
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,57.19,44.1
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,52.6,40.21
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,47.83,35.97
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,38.75,27.8
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,28.03,17.76
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,14.15,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,56.28,25.31
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,117.27,88.79
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,181.52,144.77
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,252.28,205.23
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,318.09,260.14
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,401.2,326.68
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,464.9,376.2
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,531.36,426.42
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,418.96,335.95
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,274.16,217.65
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,187.05,147.55
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,98.21,74.69
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,106.5,81.25
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,114.8,87.69
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,203.79,158.28
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,294.98,228.46
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,215.09,165.87
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,137.9,104.88
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,156.99,119.74
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,176.04,134.31
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,180.58,137.73
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,185.04,141.13
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,342.21,261.39
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,491.21,370.34
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,449.37,338.66
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,408.59,308.37
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,383.94,290.18
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,359.84,272.3
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,269.67,204.74
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,187.7,142.23
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,275.81,210.16
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,357.61,271.66
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,277.3,211.09
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,200.2,152.36
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,213.64,163.1
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,226.33,173.08
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,310.6,236.78
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,372.57,279.59
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,321.34,239.16
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,275.23,203.34
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,234.39,164.25
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,178.93,114.46
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,128.55,83.33
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,92.2,73.45
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,86.28,68.82
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,80.02,63.75
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,70.44,55.5
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,60.39,46.61
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,46.71,34.4
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,33.39,22.08
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,17.15,0.81
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,77.29,39.81
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,157.0,118.64
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,229.68,181.44
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,312.46,251.13
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,208.16,168.14
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,71.95,54.06
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,115.73,89.75
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,160.64,125.32
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,276.86,218.38
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,403.26,315.71
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,410.58,318.31
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,415.11,319.17
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,364.14,279.12
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,326.57,248.95
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,475.64,361.21
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,611.03,458.72
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,677.58,504.73
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,727.19,538.87
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,737.46,543.46
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,745.87,547.05
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,882.79,647.09
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,998.45,725.27
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,902.94,656.94
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,791.41,574.72
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,783.97,570.2
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,774.41,563.6
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,619.49,453.99
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,474.62,348.59
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,664.46,492.99
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,800.97,591.77
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,688.9,507.52
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,585.61,429.26
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,614.09,453.57
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,616.14,456.53
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,481.15,355.94
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,380.89,281.45
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,401.81,295.47
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,391.01,280.71
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,332.68,232.19
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,276.32,185.07
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,219.83,139.29
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,166.19,99.17
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,114.33,68.51
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,78.45,60.48
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,74.82,57.79
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,69.69,53.72
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,62.63,47.85
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,55.27,41.5
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,43.71,31.3
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,31.7,20.35
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,16.05,1.33
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,65.91,35.61
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,137.18,103.28
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,203.52,160.44
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,287.63,230.87
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,222.22,178.94
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,121.27,94.81
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,138.67,108.69
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,156.13,122.19
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,215.59,169.4
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,266.53,208.9
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,536.76,422.26
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,790.75,609.9
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,832.99,636.84
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,873.37,663.5
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,906.5,683.96
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,937.09,702.62
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,959.51,716.78
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,978.79,728.92
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,884.95,659.08
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,776.59,576.5
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,892.3,662.95
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,985.9,728.8
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,844.12,625.21
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,677.97,500.84
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,740.25,547.75
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,786.81,582.29
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,714.07,527.85
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,639.35,472.2
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,647.99,479.42
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,648.03,480.16
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,612.49,454.69
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,577.33,429.39
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,366.47,275.12
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,169.84,126.07
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,351.92,266.22
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,500.04,372.77
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,386.21,287.44
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,305.73,229.39
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,216.34,162.47
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,136.03,102.05
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,139.77,105.51
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,142.52,108.16
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,140.87,106.18
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,138.69,111.44
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,123.6,99.39
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,108.19,86.83
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,93.68,74.57
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,76.88,60.03
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,54.35,40.44
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,31.53,20.36
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,16.28,2.36
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,8.47,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,75.71,44.2
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,143.48,108.4
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,225.74,177.48
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,310.18,247.04
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,382.29,305.22
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,460.2,365.71
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,536.86,422.51
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,613.27,477.09
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,674.37,517.75
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,735.85,556.52
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,792.8,590.19
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,849.39,622.6
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,886.87,643.87
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,927.36,667.05
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,964.08,688.38
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,998.13,707.94
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,1020.28,721.54
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,1038.87,733.16
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,1039.83,732.62
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,1048.73,737.27
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,1049.27,737.51
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,1045.9,735.57
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,1039.27,730.99
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,1028.69,724.07
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,1008.46,712.06
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,984.66,697.91
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,956.52,679.66
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,925.05,659.3
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,887.49,635.82
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,847.04,610.35
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,803.0,582.32
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,756.4,550.88
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,704.92,515.52
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,651.68,477.84
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,595.27,436.05
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,537.59,391.94
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,477.33,344.03
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,412.72,291.7
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,349.93,239.6
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,288.17,187.86
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,225.94,137.21
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,166.01,92.46
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,107.43,58.72
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,60.27,45.02
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,57.95,43.39
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,55.51,41.53
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,51.22,38.01
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,46.76,34.17
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,38.94,27.23
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,30.8,19.67
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.9,2.34
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,16.61,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,101.15,63.69
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,180.96,138.91
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,255.33,202.95
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,343.25,276.24
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,414.99,335.04
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,491.47,395.49
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,557.24,445.73
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,625.04,495.95
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,683.23,537.06
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,741.45,576.73
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,791.35,608.56
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,839.94,638.91
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,694.17,530.49
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,503.45,383.64
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,575.75,437.1
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,665.41,500.32
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,843.38,631.37
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,1009.55,743.52
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,1018.24,745.79
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,1023.1,746.9
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,1022.56,745.79
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,1018.22,742.38
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,1005.28,732.04
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,988.74,719.55
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,967.28,705.38
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,942.56,689.15
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,909.33,665.95
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,873.85,641.3
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,836.62,616.49
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,797.21,589.43
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,751.31,556.42
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,702.85,521.27
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,508.92,379.42
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,347.29,257.92
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,317.04,236.3
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,287.87,214.95
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,225.46,168.88
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,160.55,120.15
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,181.49,136.47
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,199.83,150.55
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,200.59,142.66
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,184.59,121.7
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,146.99,103.74
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,134.34,107.25
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,126.58,101.39
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,112.03,89.64
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,92.9,73.58
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,77.15,60.03
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,55.22,41.05
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,32.27,20.99
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,16.7,3.99
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.45,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,47.68,27.81
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,91.03,67.32
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,148.58,116.01
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,209.64,167.11
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,210.0,167.71
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,195.33,155.22
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,204.26,161.51
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,211.23,165.8
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,199.92,155.88
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,177.4,137.06
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,290.75,226.53
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,397.09,307.89
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,382.79,295.05
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,366.84,281.27
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,283.38,216.39
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,192.58,145.39
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,278.75,211.47
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,382.64,289.17
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,321.88,242.55
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,251.88,189.05
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,422.88,318.24
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,595.25,443.48
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,483.54,361.16
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,387.67,289.67
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,406.22,303.51
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,423.82,316.38
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,339.98,254.4
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,254.34,190.32
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,405.64,304.95
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,546.69,408.2
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,421.24,315.58
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,305.35,228.86
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,290.55,218.09
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,275.91,207.26
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,359.97,271.17
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,427.83,320.55
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,393.74,294.42
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,358.27,266.78
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,319.04,235.27
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,279.21,202.97
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,235.77,169.23
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,195.23,139.19
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,163.43,119.27
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,134.71,107.59
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,124.78,99.93
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,118.37,95.01
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,95.59,76.03
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,74.15,57.77
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,50.0,36.85
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,24.68,14.86
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,12.31,1.9
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,7.87,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,62.52,39.78
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,124.17,95.17
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,194.13,155.35
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,273.35,222.88
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,350.47,286.69
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,423.92,345.82
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,493.32,400.25
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,566.74,456.23
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,552.63,441.23
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,514.37,408.18
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,655.93,514.91
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,800.05,617.75
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,842.27,642.93
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,882.57,666.9
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,919.3,688.27
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,953.73,707.77
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,975.77,720.21
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,986.75,725.43
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,918.92,675.23
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,835.69,612.11
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,930.95,680.81
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,1011.87,733.08
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,1007.56,727.26
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,987.53,712.27
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,968.6,699.65
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,946.38,684.98
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,918.87,665.62
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,888.31,644.39
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,852.36,621.29
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,813.81,596.34
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,771.92,568.82
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,727.67,537.98
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,680.37,503.92
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,628.7,465.96
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,573.94,424.73
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,518.26,381.53
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,459.76,334.75
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,401.41,286.8
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,342.1,237.21
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,283.53,187.77
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,219.0,135.48
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,161.92,92.72
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,105.46,59.47
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,66.03,50.26
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,63.69,48.71
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,61.2,46.93
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,55.63,42.3
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,49.76,37.22
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,41.68,30.06
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.79,21.03
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,16.03,4.77
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,25.4,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,112.01,76.17
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,190.42,147.71
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,259.93,208.69
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,342.35,278.81
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,411.75,336.62
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,485.64,396.03
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,357.34,291.08
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,197.23,156.49
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,133.68,104.57
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.45,62.95
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,75.32,56.02
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,67.34,49.26
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,112.44,85.45
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,158.8,122.11
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,214.33,165.36
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,270.42,208.19
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,364.51,280.08
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,445.14,340.3
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,745.0,569.31
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,996.94,746.38
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,682.4,520.37
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,317.28,240.29
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,416.42,315.73
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,501.77,378.53
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,734.86,556.68
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,923.38,694.04
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,782.14,588.69
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,641.61,482.13
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,534.76,403.77
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,431.44,326.34
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,507.55,385.41
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,570.4,432.98
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,599.27,457.14
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,605.52,462.86
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,552.9,421.4
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,501.19,379.95
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,421.01,317.39
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,362.13,272.56
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,331.77,243.89
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,287.79,201.83
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,234.85,158.74
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,185.05,121.25
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,137.08,91.9
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,103.99,83.44
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,97.16,78.09
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,89.9,72.23
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,82.53,65.94
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,70.62,55.49
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,54.49,41.23
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,37.84,26.23
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,19.54,7.57
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,22.98,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,102.82,71.74
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,172.9,136.43
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,238.64,195.34
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,312.08,259.9
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,193.57,161.82
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,34.38,23.84
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,35.28,24.51
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,36.18,25.12
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,41.07,29.14
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,45.97,33.13
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,114.83,90.3
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,187.42,149.17
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,172.41,136.42
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,157.82,124.18
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,152.44,119.54
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,147.19,115.05
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,162.1,126.94
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,177.01,138.75
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,275.2,216.43
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,389.69,304.32
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,559.69,435.82
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,724.17,558.12
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,732.31,563.37
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,738.47,568.01
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,560.74,434.94
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,390.26,303.13
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,319.83,248.95
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,259.53,201.77
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,292.61,227.78
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,324.74,252.78
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,310.68,242.0
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,296.78,231.42
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,254.21,198.31
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,212.51,165.67
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,263.49,205.8
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,310.73,242.21
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,258.01,201.18
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,212.8,166.05
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,202.7,158.33
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,192.4,150.4
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,170.7,133.8
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,149.8,117.75
