Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,77.7,60.59
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,60.7,45.99
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,40.99,28.83
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,24.03,13.44
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.14,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.18,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,9.6,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,23.47,6.45
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,74.86,53.45
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,127.75,98.61
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,187.73,149.17
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,261.61,210.07
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,248.06,199.2
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,237.81,190.04
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,372.27,297.31
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,508.33,401.23
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,574.66,447.96
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,630.07,486.02
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,680.26,518.78
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,730.47,550.69
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,770.92,575.43
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,810.07,598.78
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,842.88,617.51
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,877.7,637.09
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,900.24,649.54
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,919.98,660.16
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,836.05,597.99
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,739.88,528.33
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,744.97,531.47
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,748.26,532.59
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,847.2,601.81
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,930.97,658.39
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,912.92,645.13
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,891.94,631.17
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,864.77,611.98
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,835.29,591.34
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,655.78,468.45
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,489.0,350.35
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,600.28,433.34
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,683.03,491.41
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,637.9,460.11
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,592.01,428.6
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,520.93,377.35
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,459.11,332.58
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,431.01,310.52
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,393.19,279.33
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,336.58,234.4
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,278.79,187.89
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,234.99,154.72
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,196.37,128.42
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,144.83,96.8
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,107.04,83.79
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,112.13,88.54
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,109.32,86.62
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,95.21,75.0
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,80.51,62.64
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,63.91,48.48
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,46.67,33.46
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,28.74,17.22
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.54,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.46,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,15.86,3.26
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,51.16,34.94
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,86.77,65.09
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,134.14,104.67
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,178.27,141.16
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,234.54,186.57
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,305.74,242.2
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,363.51,285.84
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,424.03,330.23
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,408.96,316.0
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,400.07,306.36
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,499.86,378.26
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,590.38,439.95
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,527.75,391.36
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,473.23,349.17
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,404.66,298.47
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,350.08,257.28
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,370.43,271.69
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,390.46,285.21
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,406.57,296.2
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,422.26,306.93
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,411.82,299.65
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,401.34,292.5
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,347.1,254.54
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,286.14,211.07
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,311.55,230.31
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,336.39,248.7
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,294.16,218.02
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,252.62,187.78
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,250.0,186.13
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,247.34,184.3
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,228.68,170.56
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,210.31,157.01
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,138.39,102.73
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,66.71,47.31
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,47.51,32.28
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,28.37,17.11
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,26.14,15.41
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,23.9,13.7
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,162.96,120.84
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,276.55,202.18
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,225.08,165.94
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,186.56,141.26
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,146.41,104.92
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,95.72,76.04
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,97.06,77.55
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,102.81,82.64
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,90.42,72.24
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,77.53,61.21
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,62.37,48.05
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,46.73,34.15
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,31.06,19.57
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.07,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.28,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,15.86,3.91
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,51.14,35.86
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,86.55,66.6
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,134.27,107.45
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,179.15,145.58
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,176.31,143.24
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,177.93,143.88
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,201.34,162.33
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,224.52,180.15
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,264.4,211.23
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,304.95,242.18
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,261.41,206.03
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,206.47,161.04
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,280.43,218.45
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,344.3,266.35
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,388.18,298.16
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,432.0,329.37
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,464.8,351.92
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,497.18,373.85
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,384.39,289.75
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,263.93,198.87
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,308.87,232.65
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,353.43,265.12
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,391.55,292.53
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,417.02,310.58
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,414.25,308.35
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,411.14,306.07
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,391.88,292.11
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,372.96,278.44
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,352.15,263.5
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,330.47,247.84
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,268.96,202.45
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,208.54,157.18
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,257.18,194.78
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,300.12,227.49
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,295.73,224.28
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,290.64,220.67
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,249.52,189.81
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,204.24,155.63
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,192.11,146.67
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,180.09,137.68
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,138.89,106.12
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,98.05,74.3
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,106.59,81.53
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,114.1,92.01
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,99.55,80.16
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,84.86,68.01
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,70.4,55.69
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,55.8,43.04
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,42.25,31.14
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.21,18.65
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,16.72,8.09
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.01,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,20.0,6.77
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,57.44,40.35
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,102.19,78.47
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,141.93,112.59
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,184.09,148.27
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,269.87,218.98
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,355.5,287.83
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,272.4,219.2
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,165.61,130.11
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,166.59,130.25
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,167.51,130.05
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,225.45,175.0
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,298.54,229.73
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,297.47,226.86
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,282.48,214.1
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,426.57,319.77
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,574.09,419.66
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,503.09,367.2
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,416.03,305.04
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,287.88,213.51
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,157.96,116.95
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,357.82,265.64
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,551.74,398.22
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,613.07,438.11
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,660.13,469.42
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,685.42,488.54
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,713.27,509.33
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,663.49,477.22
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,620.46,449.24
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,720.52,527.62
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,783.71,577.77
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,686.41,507.26
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,599.57,443.05
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,525.21,390.01
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,461.64,343.82
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,321.8,241.5
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,196.51,147.46
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,183.25,138.03
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,170.24,128.55
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,200.4,151.68
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,228.43,172.78
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,219.51,164.91
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,198.31,147.74
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,168.2,126.31
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,142.27,114.55
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,105.97,84.72
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,68.04,52.91
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,62.88,48.72
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,57.41,44.06
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,48.16,35.94
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.8,28.33
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,27.17,16.61
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,8.19,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.18,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.14,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,14.5,6.18
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,22.88,13.45
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,33.05,22.14
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,43.24,30.72
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,61.14,45.57
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,79.82,60.78
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,57.01,41.66
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,35.3,23.57
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,46.4,32.58
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,57.52,41.52
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,58.88,42.38
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,60.25,43.25
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,107.67,80.92
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,156.42,118.79
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,189.6,144.02
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,222.93,168.98
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,293.62,222.2
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,379.72,285.32
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,484.44,361.76
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,601.69,444.22
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,467.66,347.42
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,338.2,252.38
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,444.28,329.78
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,536.78,394.01
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,739.13,542.85
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,895.34,650.83
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,775.69,564.47
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,652.1,473.7
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,723.83,530.42
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,767.58,565.34
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,635.46,468.74
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,520.31,383.12
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,503.38,371.95
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,484.56,358.6
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,461.5,342.09
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,438.27,324.7
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,382.29,283.91
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,329.02,245.36
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,298.38,221.91
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,267.61,198.02
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,239.48,175.44
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,208.17,150.99
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,160.52,119.75
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,141.52,113.68
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,125.05,100.58
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,108.43,87.11
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,91.29,72.77
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,74.01,58.03
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,56.22,42.68
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,38.2,26.87
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,23.81,13.83
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.79,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.55,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.09,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.9,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,18.48,9.56
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,29.08,18.87
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,41.48,29.58
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,54.04,40.25
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,68.38,52.32
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,82.71,64.2
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,180.93,146.24
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,280.09,226.64
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,292.6,234.73
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,303.59,241.63
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,295.5,233.48
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,286.33,224.56
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,342.74,267.59
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,399.7,309.95
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,546.07,420.89
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,695.77,529.09
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,736.12,556.47
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,775.7,583.6
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,875.86,655.11
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,965.16,715.08
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,878.75,651.27
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,781.96,579.18
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,738.93,546.71
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,687.08,507.86
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,671.62,496.79
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,655.3,484.92
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,763.01,566.23
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,839.29,622.71
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,722.81,536.15
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,611.0,452.55
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,570.59,423.5
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,531.88,395.06
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,441.41,330.12
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,361.34,271.72
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,306.32,231.24
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,258.83,195.88
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,245.39,186.43
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,231.96,176.81
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,256.57,194.25
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,269.7,201.65
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,230.89,173.62
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,191.68,145.89
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,136.16,104.05
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,86.45,68.38
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,75.5,59.47
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,64.46,50.29
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,53.0,40.48
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,41.47,30.46
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,30.84,21.15
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,20.24,11.74
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,12.3,4.54
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.27,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.79,1.82
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,13.2,5.54
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,18.5,9.95
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,23.81,14.32
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,23.38,13.89
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,22.96,13.46
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,22.09,12.68
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,21.22,11.9
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,27.88,17.34
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,34.55,22.75
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,45.24,31.41
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,55.95,40.05
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,72.49,53.34
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,89.24,66.71
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,84.34,62.54
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,79.44,58.43
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,91.21,67.76
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,102.97,77.03
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,344.27,264.86
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,589.45,441.27
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,592.09,442.07
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,593.44,443.63
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,619.52,462.93
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,642.21,479.45
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,593.38,442.57
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,546.79,407.67
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,581.79,433.89
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,607.22,451.73
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,577.55,429.91
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,546.61,406.99
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,466.49,347.53
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,401.06,299.21
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,395.33,293.7
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,375.41,275.18
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,305.89,224.63
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,263.06,196.4
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,231.59,161.89
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,173.68,106.83
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,123.31,76.44
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,85.31,66.99
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,82.5,65.06
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,78.17,61.73
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,72.56,57.18
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,66.69,52.24
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,56.4,43.23
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.67,33.56
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,31.94,20.88
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,16.38,0.87
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,25.93,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,71.3,41.48
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,138.53,104.07
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,207.67,163.52
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,273.1,219.55
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,346.05,280.23
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,255.19,207.23
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,124.88,98.19
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,145.91,115.14
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,167.26,131.79
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,336.59,268.24
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,509.65,400.08
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,526.04,408.42
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,524.68,404.81
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,587.3,448.84
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,635.72,481.69
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,784.15,589.79
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,924.9,684.08
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,944.21,694.34
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,960.27,703.66
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,970.01,707.58
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,976.24,709.38
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,975.97,708.03
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,972.1,704.54
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,965.43,698.52
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,944.29,683.31
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,925.13,670.49
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,902.98,655.77
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,876.26,637.29
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,846.92,617.17
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,812.58,594.56
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,775.84,570.28
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,735.02,541.94
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,694.73,513.02
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,647.65,479.15
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,599.21,443.45
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,547.32,404.31
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,494.61,363.38
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,440.02,320.47
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,385.63,276.3
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,330.16,229.95
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,270.43,180.06
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,215.26,134.78
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,162.36,94.86
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,129.94,84.67
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,131.17,104.67
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,97.19,76.87
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,67.61,52.28
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,63.25,48.8
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,57.47,43.94
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,49.48,36.97
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,41.2,29.5
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,29.03,18.36
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.46,1.79
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,9.55,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,15.62,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,39.65,21.04
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,91.11,66.44
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,152.94,118.51
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,97.31,75.1
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,38.8,26.74
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,40.13,27.86
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,41.47,28.89
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,89.1,67.76
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,139.48,107.85
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,180.36,139.82
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,222.1,171.83
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,192.59,147.69
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,163.47,124.09
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,176.3,133.81
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,189.21,143.44
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,291.46,220.74
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,385.62,289.12
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,413.35,308.31
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,440.69,327.4
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,355.14,264.23
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,261.72,194.75
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,281.24,209.32
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,300.51,223.25
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,289.9,214.82
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,279.33,206.58
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,304.72,225.13
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,329.56,243.04
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,376.32,276.87
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,415.1,304.57
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,424.28,311.14
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,432.34,317.06
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,494.95,363.15
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,548.12,401.24
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,465.35,341.98
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,393.25,290.24
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,450.79,333.38
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,487.5,357.73
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,374.09,275.04
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,294.21,218.74
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,297.53,217.07
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,286.76,201.64
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,236.9,159.91
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,180.46,114.75
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,143.94,95.4
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,121.66,96.41
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,119.43,95.14
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,109.68,87.46
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,98.08,77.91
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,86.03,67.73
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,69.52,53.61
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,52.42,38.67
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,34.63,22.81
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.7,1.65
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,24.26,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,67.79,39.77
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,125.62,92.23
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,199.95,154.68
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,136.2,106.48
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,51.23,36.86
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,45.9,32.42
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,40.58,27.89
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,146.22,114.11
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,258.86,202.54
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,268.08,208.26
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,276.09,213.25
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,335.57,257.91
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,396.43,302.37
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,343.96,261.37
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,277.07,209.66
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,363.35,273.78
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,436.95,326.46
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,378.22,282.4
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,307.32,229.51
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,460.85,342.39
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,614.06,449.06
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,456.47,336.58
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,305.12,225.9
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,327.78,242.91
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,350.02,258.96
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,339.3,251.05
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,328.6,243.27
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,491.41,362.43
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,631.99,460.54
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,555.63,405.74
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,482.96,353.89
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,564.54,415.67
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,629.35,463.1
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,543.83,400.51
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,470.92,347.19
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,488.03,360.81
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,487.69,358.7
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,391.63,288.06
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,329.34,244.36
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,321.23,232.54
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,287.86,197.92
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,232.79,153.69
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,178.71,112.79
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,137.38,89.1
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,108.13,85.25
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,102.28,80.88
