Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,96.04,76.07
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,90.92,71.91
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,80.37,62.98
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,66.34,50.95
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,51.86,38.24
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,34.45,22.66
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,17.07,3.5
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,27.35,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,75.47,45.12
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,140.95,104.0
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,209.35,162.06
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,140.47,110.03
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,49.45,35.4
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,61.55,45.3
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,73.94,55.21
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,82.54,61.86
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,91.17,68.44
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,192.01,149.09
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,292.22,226.72
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,315.86,243.27
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,339.22,259.62
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,384.0,292.68
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,429.07,325.43
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,596.35,448.92
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,738.92,549.68
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,773.33,572.16
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,793.62,585.88
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,654.97,483.96
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,500.95,369.28
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,475.35,351.04
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,449.85,332.26
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,287.34,213.37
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,126.4,91.94
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,154.23,113.43
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,181.71,134.29
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,445.49,332.65
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,687.58,503.22
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,486.35,359.17
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,295.62,218.65
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,398.57,295.68
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,490.5,362.08
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,452.81,334.59
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,420.33,311.16
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,362.96,269.51
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,309.54,230.49
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,333.71,248.49
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,352.1,260.67
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,322.99,232.2
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,276.55,186.61
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,229.7,151.83
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,193.25,128.66
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,159.75,111.2
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,133.91,106.21
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,121.96,96.93
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,109.38,86.94
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,99.56,79.06
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,84.07,66.13
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,67.8,52.21
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,51.12,37.63
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,34.68,22.9
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,18.34,4.83
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,9.55,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,10.46,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,20.48,9.0
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,52.1,36.13
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,82.77,61.95
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,117.03,90.58
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,152.87,120.11
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,188.58,149.28
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,235.64,186.97
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,217.73,171.39
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,206.45,160.83
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,394.12,310.08
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,587.1,455.79
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,576.44,443.77
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,573.45,437.93
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,572.63,434.84
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,553.45,418.67
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,583.0,438.26
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,611.66,456.79
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,603.89,449.34
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,594.32,440.85
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,471.72,350.73
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,363.95,269.92
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,436.96,323.56
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,508.65,374.79
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,522.7,383.64
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,535.77,391.97
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,538.38,393.74
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,540.06,394.92
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,575.39,420.61
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,601.62,439.62
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,504.42,370.01
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,411.34,302.56
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,422.64,311.4
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,432.08,318.5
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,390.61,288.51
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,351.08,259.88
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,369.86,274.1
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,378.45,280.24
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,345.78,256.54
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,320.5,238.17
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,273.76,203.75
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,231.33,172.72
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,186.94,140.12
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,151.8,114.46
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,128.97,97.15
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,106.85,83.89
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,93.35,73.13
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,79.72,62.07
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,65.96,50.58
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,52.06,38.8
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,39.26,27.85
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,26.43,16.72
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,15.83,7.41
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.26,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.73,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,10.91,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,21.58,9.79
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,57.85,40.39
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,93.8,70.53
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,141.22,109.81
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,186.36,146.91
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,237.62,188.63
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,292.08,232.16
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,251.83,198.38
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,182.7,141.28
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,157.24,120.59
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,132.15,100.1
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,210.45,161.38
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,304.61,232.98
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,287.75,219.05
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,258.56,196.08
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,208.13,156.87
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,158.87,118.46
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,227.94,171.18
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,297.57,223.21
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,410.76,306.59
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,511.21,378.31
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,517.68,382.28
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,523.58,386.23
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,443.49,327.21
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,356.26,262.65
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,308.62,227.94
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,261.73,193.37
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,266.84,197.25
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,271.74,200.88
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,304.75,225.29
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,336.75,248.72
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,337.97,249.17
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,337.97,248.83
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,341.49,252.1
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,343.88,254.51
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,353.94,262.1
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,360.71,266.98
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,330.37,244.68
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,301.04,223.09
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,293.72,215.83
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,284.12,205.62
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,244.42,176.45
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,208.32,150.89
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,176.35,128.08
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,145.13,114.89
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,133.44,105.96
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,121.35,96.5
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,104.8,82.92
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,87.7,68.62
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,70.64,54.18
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,53.12,39.03
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,36.66,24.47
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,18.41,5.88
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.09,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,7.9,0.02
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,17.59,8.45
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,27.31,16.67
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,38.81,26.26
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,50.34,35.71
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,65.82,48.31
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,81.58,60.95
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,58.78,42.19
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,37.08,24.42
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,34.44,22.2
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,31.81,19.99
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,142.9,108.29
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,260.85,198.93
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,268.35,203.83
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,275.75,208.84
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,295.47,222.82
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,328.84,246.8
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,410.39,307.71
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,491.9,367.29
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,446.81,332.95
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,401.94,299.09
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,278.11,207.58
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,153.05,113.04
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,470.64,353.42
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,757.72,553.88
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,430.33,321.84
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,101.92,73.4
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,155.26,114.54
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,207.9,154.2
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,465.13,349.44
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,693.44,513.7
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,688.34,511.58
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,669.66,500.08
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,626.16,467.54
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,581.83,433.87
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,512.24,380.43
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,457.5,338.44
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,421.31,310.26
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,381.54,277.59
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,333.11,238.59
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,287.9,202.32
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,217.46,155.01
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,180.59,135.58
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,162.11,122.46
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,137.03,108.76
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,121.23,96.31
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,105.28,83.51
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,88.13,69.43
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,70.78,54.89
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,53.98,40.53
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,36.94,25.73
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,22.47,12.96
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,7.9,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.09,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,17.49,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,44.9,26.0
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,96.58,70.19
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,159.66,122.87
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,164.17,128.69
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,172.49,136.37
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,100.81,78.09
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,25.55,15.46
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,26.89,16.47
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,28.23,17.44
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,40.64,27.38
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,53.08,37.22
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,42.91,28.85
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,32.73,20.57
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,27.88,16.63
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,23.02,12.71
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,129.28,96.44
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,239.5,180.88
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,408.21,309.33
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,581.61,436.37
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,428.95,322.16
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,282.04,210.61
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,239.18,178.41
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,196.94,146.35
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,222.64,165.41
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,248.07,183.99
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,265.86,197.03
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,283.28,209.74
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,249.34,184.42
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,215.83,159.41
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,185.47,136.6
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,155.54,114.02
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,186.54,137.23
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,216.81,159.52
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,231.21,170.51
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,245.08,181.12
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,327.65,242.04
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,402.32,294.58
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,365.9,267.1
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,331.02,241.15
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,316.83,223.84
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,283.0,187.81
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,226.45,152.38
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,209.34,150.06
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,162.19,111.06
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,97.16,75.06
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,92.62,71.95
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,87.78,68.36
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,80.44,62.42
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,72.72,55.98
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,62.29,47.25
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,52.81,38.99
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,37.15,25.11
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,21.05,8.51
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,11.82,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,23.17,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,60.84,37.34
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,121.59,89.47
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,185.9,143.38
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,134.17,104.43
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,67.61,50.16
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,78.93,59.3
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,90.28,68.22
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,152.63,118.37
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,228.17,177.68
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,304.12,237.15
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,396.5,307.72
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,317.46,244.79
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,236.07,179.77
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,205.64,155.65
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,175.81,131.94
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,290.84,219.22
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,399.15,298.43
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,321.52,240.2
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,235.98,175.79
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,502.57,375.27
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,758.29,553.0
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,866.2,630.11
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,953.81,690.13
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,797.72,579.6
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,622.58,451.49
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,666.55,484.07
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,711.37,515.57
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,786.61,572.18
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,837.78,609.86
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,734.73,534.84
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,635.92,461.57
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,672.04,491.97
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,685.51,504.65
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,639.51,471.95
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,592.33,437.79
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,542.59,399.88
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,489.81,358.93
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,437.02,317.52
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,384.68,275.3
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,331.73,231.38
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,280.35,188.55
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,228.25,146.6
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,178.65,109.58
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,130.0,79.89
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,90.13,69.93
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,87.06,67.81
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,83.06,64.84
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,75.96,59.01
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,68.48,52.71
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,59.4,44.95
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,49.94,36.6
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,37.23,25.2
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,22.59,9.9
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.46,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,10.54,2.14
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,22.01,12.24
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,33.51,22.07
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,47.34,33.7
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,61.66,45.53
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,80.39,60.86
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,99.1,75.94
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,106.01,81.09
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,113.04,86.26
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,235.19,184.19
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,369.93,287.98
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,496.79,383.94
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,618.17,472.67
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,737.59,558.91
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,856.15,639.28
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,880.73,652.6
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,907.85,668.3
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,927.14,679.74
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,943.25,689.2
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,864.89,632.3
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,765.41,557.49
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,770.35,562.06
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,783.0,570.94
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,710.61,517.06
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,639.9,464.35
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,640.55,465.07
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,639.72,464.39
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,601.68,437.53
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,564.62,411.39
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,625.01,456.52
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,673.81,492.03
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,685.95,503.81
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,683.58,504.68
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,638.18,471.33
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,591.49,436.57
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,483.94,356.55
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,409.6,301.51
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,407.48,298.13
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,385.86,275.53
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,316.75,225.0
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,288.25,208.75
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,237.18,161.33
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,173.21,104.09
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,126.02,76.13
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,88.52,68.55
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,85.68,66.63
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,81.66,63.62
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,76.22,59.33
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,70.52,54.65
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,60.78,46.32
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,52.21,38.7
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,37.59,25.6
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,22.6,10.25
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,12.73,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.07,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.26,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,7.46,0.59
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,9.66,2.46
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,8.79,1.72
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.92,0.97
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,27.33,17.12
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,46.82,33.09
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,97.32,73.91
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,150.12,115.52
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,348.99,271.18
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,550.89,418.18
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,644.69,485.6
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,754.65,563.59
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,793.52,590.57
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,831.54,617.33
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,854.36,632.62
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,874.85,646.47
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,903.6,666.31
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,928.48,683.41
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,929.99,682.15
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,928.24,678.94
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,927.25,674.95
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,931.05,674.05
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,913.0,661.69
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,891.86,647.6
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,858.46,624.3
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,832.38,605.97
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,800.65,584.66
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,766.44,561.69
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,727.85,534.87
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,687.0,505.82
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,642.77,473.43
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,595.09,437.97
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,544.84,400.09
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,493.83,360.57
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,440.02,318.08
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,386.3,274.44
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,331.7,229.18
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,277.87,184.1
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,217.55,135.24
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,164.6,95.14
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,113.07,63.8
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,69.55,53.01
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,67.89,51.97
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,66.08,50.74
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,64.39,49.43
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,61.42,46.93
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,53.59,40.23
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,45.47,33.03
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,33.85,22.61
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.85,10.09
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,14.72,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,33.2,18.74
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,68.75,49.27
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,113.26,86.67
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,154.33,121.1
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,198.96,157.94
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,143.77,113.34
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,71.98,53.73
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,91.51,69.36
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,111.09,84.67
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,162.88,125.79
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,215.89,166.99
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,211.23,162.27
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,206.52,157.7
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,247.99,189.25
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,302.95,230.33
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,468.9,354.51
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,623.57,464.36
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,575.53,427.16
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,511.32,379.58
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,307.9,231.18
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,107.43,78.16
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,299.33,224.59
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,487.97,360.79
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,515.55,378.99
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,541.82,396.89
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,482.67,355.3
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,425.06,314.44
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,272.88,203.44
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,123.01,90.09
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,98.86,71.66
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,74.84,53.07
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,70.8,49.88
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,66.79,46.71
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,62.32,43.37
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,57.82,40.0
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,47.09,31.62
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,36.38,23.23
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,27.92,16.62
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,19.48,9.96
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,17.25,8.24
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,15.02,6.51
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,26.51,15.9
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,38.0,25.35
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,92.81,69.64
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,138.66,111.75
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,123.24,99.2
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,107.68,86.45
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,90.91,72.46
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,73.97,58.08
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,57.61,44.03
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,41.05,29.56
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,26.9,16.96
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,12.31,3.39
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.37,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,25.55,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,71.05,45.09
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,126.14,92.8
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,197.56,151.97
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,260.27,203.61
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,330.52,259.88
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,391.06,307.6
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,455.51,356.86
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,519.41,403.7
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,580.54,447.26
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,632.72,483.75
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,684.9,519.49
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,731.13,550.72
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,776.28,580.37
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,648.66,486.31
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,482.06,361.57
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,551.21,411.88
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,621.33,460.04
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,659.77,485.14
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,682.85,500.11
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,704.7,513.61
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,725.05,526.03
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,745.5,539.43
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,764.02,551.5
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,770.75,556.64
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,775.22,560.4
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,743.35,537.28
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,710.95,514.08
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,779.79,565.82
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,825.32,599.43
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,749.59,544.15
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,679.88,493.01
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,659.97,480.2
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,637.4,464.82
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,601.29,439.73
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,563.49,412.94
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,531.37,390.44
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,490.19,359.23
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,434.63,315.64
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,382.78,273.61
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,306.26,219.06
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,269.77,198.55
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,231.05,159.02
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,173.25,104.24
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,123.83,73.76
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,81.01,62.55
