Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,78.82,61.14
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,76.22,59.28
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,71.31,55.4
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,66.18,51.19
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,57.8,44.01
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,49.08,36.27
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,36.05,24.56
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,23.42,11.72
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.18,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.14,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,11.86,4.01
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,17.58,8.94
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,25.09,15.31
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,32.6,21.63
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,67.69,50.67
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,104.97,81.0
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,148.92,116.5
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,203.91,160.12
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,299.88,236.3
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,413.79,323.6
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,429.16,332.44
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,442.5,340.15
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,336.74,259.07
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,232.38,177.61
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,330.7,252.22
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,419.03,316.41
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,517.98,388.34
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,602.72,448.44
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,558.5,414.46
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,500.78,371.62
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,397.59,297.04
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,287.9,215.84
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,507.62,379.86
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,708.89,521.1
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,537.88,398.46
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,373.02,277.75
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,630.59,473.79
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,838.18,617.9
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,784.07,576.13
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,727.7,532.41
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,574.09,423.19
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,439.66,325.04
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,398.97,296.13
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,360.19,267.96
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,423.21,314.77
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,468.81,345.27
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,417.56,305.83
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,377.01,274.8
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,336.0,237.31
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,276.24,181.58
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,221.02,139.99
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,183.53,115.73
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,122.84,72.47
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,64.4,49.03
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,56.78,42.88
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,55.13,41.65
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,52.16,39.22
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,49.01,36.57
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,43.98,32.24
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,38.73,27.52
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,30.5,20.03
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,21.91,10.88
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,24.35,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,66.97,42.78
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,108.94,80.76
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,155.83,121.04
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,200.18,158.65
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,246.97,197.1
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,268.23,214.21
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,274.82,219.06
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,442.26,351.12
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,615.92,480.29
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,667.06,513.51
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,717.62,546.55
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,651.83,495.65
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,554.71,420.28
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,544.82,412.32
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,545.5,410.93
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,459.13,346.03
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,355.72,267.81
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,487.95,365.49
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,606.28,448.36
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,681.89,499.2
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,743.36,539.77
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,799.84,577.54
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,861.89,617.93
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,847.86,606.85
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,831.57,595.2
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,801.66,574.3
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,767.5,550.79
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,815.37,587.61
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,839.48,604.07
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,806.59,582.76
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,771.1,560.26
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,731.35,534.3
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,689.45,505.22
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,633.29,463.22
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,586.77,427.96
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,524.25,383.59
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,466.13,341.54
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,401.64,294.58
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,351.41,258.65
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,276.76,205.03
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,219.04,164.3
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,225.29,163.42
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,210.7,146.12
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,170.37,120.07
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,135.6,108.22
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,122.01,97.44
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,107.67,85.84
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,94.16,74.74
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,80.04,62.9
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,66.29,51.22
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,52.02,38.8
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,37.57,25.95
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,22.66,11.62
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,12.73,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,20.22,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,45.08,27.68
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,79.56,58.36
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,116.96,90.65
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,155.33,123.47
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,195.63,157.25
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,209.95,168.67
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,211.18,168.84
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,287.69,229.64
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,359.17,284.76
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,369.51,290.4
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,376.55,293.45
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,333.71,258.51
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,300.47,230.78
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,392.36,301.16
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,500.47,381.23
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,607.99,459.4
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,703.82,527.22
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,658.58,491.66
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,596.46,444.82
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,660.86,490.98
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,736.37,543.07
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,776.05,571.33
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,821.63,603.39
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,738.88,543.29
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,656.97,483.54
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,639.25,471.13
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,620.9,457.96
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,623.76,460.6
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,624.83,461.85
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,591.84,438.11
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,559.7,415.01
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,535.48,397.92
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,511.25,380.69
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,544.89,407.88
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,564.02,423.02
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,519.07,388.93
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,473.67,354.03
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,362.16,270.97
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,281.78,212.61
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,263.41,198.81
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,244.59,184.4
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,132.28,98.74
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,11.47,3.67
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,93.56,67.84
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,150.42,121.14
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,135.15,108.98
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,119.26,96.21
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,103.36,83.01
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,86.91,69.1
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,70.86,55.38
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,54.35,40.96
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,39.08,27.35
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,24.05,12.88
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,12.73,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,45.31,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,105.58,68.96
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,164.77,122.39
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,238.69,185.33
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,303.42,240.69
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,374.62,299.77
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,436.64,350.07
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,501.87,401.23
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,561.23,446.47
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,621.94,491.45
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,671.5,526.41
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,723.04,561.32
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,769.25,592.22
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,814.06,621.91
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,851.61,646.67
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,878.57,663.97
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,907.83,681.55
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,934.24,697.07
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,769.59,578.42
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,554.94,414.84
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,788.76,591.85
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,985.02,726.7
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,984.64,724.59
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,980.54,721.32
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,971.83,715.11
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,959.47,706.6
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,940.82,693.63
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,918.97,678.61
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,892.83,659.72
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,863.8,638.95
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,830.25,616.13
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,793.96,591.38
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,753.17,563.29
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,710.06,531.54
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,663.86,497.93
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,615.85,462.07
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,563.58,421.15
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,510.7,378.75
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,456.45,334.04
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,401.83,288.01
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,332.61,233.74
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,289.1,200.88
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,242.03,166.21
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,212.49,147.6
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,171.86,120.34
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,132.98,106.05
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,92.08,72.5
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,54.48,41.05
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,51.45,38.69
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,48.24,36.06
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,43.96,32.44
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,39.53,28.48
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,31.29,20.93
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,22.7,12.06
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,12.73,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,50.93,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,118.4,78.02
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,181.14,135.51
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,255.56,199.68
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,321.27,256.01
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,393.27,315.49
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,455.81,366.12
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,521.25,417.15
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,577.63,458.83
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,636.86,501.07
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,688.36,536.5
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,739.16,570.47
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,784.05,599.68
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,827.17,627.31
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,855.78,645.19
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,888.96,666.24
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,916.19,682.02
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,940.34,695.69
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,958.32,706.09
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,972.86,714.3
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,981.46,717.55
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,986.37,718.51
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,985.61,717.03
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,981.12,713.27
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,971.51,704.91
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,958.27,694.34
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,938.78,681.21
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,916.13,666.1
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,888.82,647.97
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,858.76,628.03
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,824.68,605.38
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,787.95,580.86
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,746.94,553.13
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,703.78,521.92
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,657.86,488.13
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,610.19,452.28
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,558.6,412.65
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,506.56,371.66
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,452.59,328.07
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,393.34,279.54
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,336.87,232.17
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,281.13,184.99
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,225.11,138.92
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,170.84,97.37
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,117.76,64.26
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,61.39,45.96
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,60.03,45.14
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,58.54,44.15
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,55.72,41.97
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,52.74,39.57
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,47.46,35.14
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,41.94,30.29
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,33.39,22.52
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.44,12.64
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,13.64,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,41.38,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,95.25,62.05
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,153.73,113.69
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,223.1,172.06
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,285.06,224.25
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,358.13,283.71
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,420.42,333.11
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,486.07,383.39
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,544.38,425.72
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,604.1,467.56
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,655.56,504.02
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,706.75,539.01
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,751.64,567.42
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,791.29,591.82
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,828.27,614.98
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,863.04,636.47
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,890.51,652.12
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,915.02,665.81
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,933.8,676.69
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,949.37,685.59
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,837.49,606.91
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,704.12,508.92
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,637.94,462.81
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,582.92,423.12
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,665.21,481.38
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,751.06,539.55
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,720.19,517.36
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,688.8,495.56
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,781.06,565.93
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,840.72,609.84
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,808.26,587.8
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,773.34,564.77
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,734.22,537.9
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,693.03,508.76
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,649.09,477.05
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,601.58,442.08
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,551.24,404.21
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,499.5,364.17
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,445.93,321.49
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,392.29,277.62
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,337.34,232.0
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,283.21,186.64
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,228.52,142.1
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,169.47,97.14
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,117.28,64.47
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,68.2,51.41
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,66.42,50.27
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,64.9,49.29
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,62.77,47.63
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,60.59,45.84
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,53.18,39.67
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,46.16,33.58
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.72,24.27
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.94,13.77
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,35.36,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,81.58,52.15
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,143.29,105.24
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,208.85,160.12
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,270.04,211.12
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,337.98,266.27
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,397.85,313.59
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,466.77,366.12
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,525.24,409.35
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,585.39,452.58
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,636.5,488.8
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,687.5,524.21
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,732.62,553.45
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,776.56,581.24
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,688.25,514.44
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,562.34,419.59
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,554.1,411.68
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,543.39,401.36
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,526.81,388.05
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,495.41,364.51
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,650.27,474.7
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,778.25,561.27
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,733.71,527.43
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,677.69,487.32
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,728.76,523.37
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,767.16,549.91
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,739.22,529.83
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,710.55,509.76
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,681.71,490.11
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,652.89,470.38
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,646.01,466.48
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,636.91,460.79
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,670.34,488.28
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,682.57,499.74
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,554.33,406.14
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,452.75,331.12
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,485.43,356.56
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,494.06,360.75
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,442.12,320.1
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,390.55,278.92
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,332.14,235.44
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,296.23,211.3
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,246.99,168.88
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,192.13,122.69
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,161.44,110.65
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,152.07,120.53
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,137.86,109.56
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,123.49,98.28
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,107.7,85.6
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,91.38,72.19
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,74.83,58.26
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,59.46,44.98
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,42.72,30.18
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,25.89,14.61
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,13.18,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,36.36,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,90.54,58.62
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,146.43,107.63
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,212.25,162.52
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,273.86,213.75
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,342.54,269.2
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,407.31,319.67
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,471.51,367.93
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,530.06,410.66
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,590.37,453.33
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,641.9,489.72
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,693.26,525.11
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,738.62,553.98
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,782.86,581.7
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,815.72,601.46
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,850.21,622.25
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,879.29,639.31
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,905.71,654.62
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,773.21,562.74
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,602.08,438.47
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,542.54,396.65
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,469.74,344.15
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,601.42,439.19
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,727.87,526.45
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,744.09,536.34
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,758.0,545.4
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,836.17,604.72
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,886.74,640.71
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,861.29,623.97
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,833.33,606.1
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,662.97,485.46
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,498.1,362.89
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,609.14,448.42
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,687.19,505.98
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,642.82,474.03
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,596.52,440.52
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,512.16,376.77
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,453.62,332.55
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,375.8,276.02
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,311.63,230.09
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,211.19,156.28
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,116.43,85.5
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,105.24,77.35
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,94.11,69.05
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,114.34,77.73
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,109.81,85.79
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,96.95,75.64
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,84.57,65.74
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,78.26,60.76
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,71.61,55.35
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,62.69,47.81
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,53.38,39.69
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,40.14,27.99
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,27.3,15.81
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,13.96,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,42.51,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,98.51,63.65
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,156.06,114.46
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,224.53,171.8
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,288.73,225.53
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,356.5,280.73
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,417.37,328.78
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,481.43,377.57
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,450.97,352.14
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,397.03,308.31
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,445.79,344.33
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,495.3,379.57
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,638.35,484.97
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,784.21,584.4
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,722.46,536.53
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,632.9,468.24
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,650.44,478.54
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,665.9,486.49
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,549.77,402.31
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,430.66,314.93
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,715.15,521.59
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,948.41,672.04
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,949.08,669.31
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,946.21,667.01
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,852.21,604.07
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,736.87,522.01
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,719.88,511.34
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,701.71,499.04
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,780.68,558.27
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,835.89,596.68
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,739.21,529.01
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,647.49,462.13
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,589.21,422.85
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,537.43,387.13
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,580.63,421.73
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,598.85,435.87
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,549.42,398.9
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,496.51,358.83
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,443.36,317.17
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,390.1,274.23
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,336.18,229.97
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,283.47,186.25
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,229.72,142.81
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,171.45,98.62
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,120.92,67.05
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,73.97,55.9
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,69.65,52.71
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,67.57,51.28
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,65.59,49.77
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,62.58,47.31
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.56,41.42
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.27,35.07
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.54,25.6
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.44,15.08
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.38,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,33.92,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,78.33,49.55
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,139.67,102.11
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,204.75,156.55
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,138.41,107.11
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,50.34,35.81
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,57.44,41.56
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,64.56,47.12
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,153.95,119.02
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,245.1,190.01
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,464.26,361.53
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,677.81,519.39
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,645.0,489.31
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,591.77,446.16
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,714.74,536.42
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,838.0,620.99
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,660.22,490.79
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,430.66,318.65
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,694.68,515.0
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,922.06,669.72
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,808.93,586.77
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,663.15,479.96
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,687.53,497.47
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,720.06,519.17
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,714.98,514.98
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,708.32,510.05
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,803.38,580.66
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,874.49,631.64
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,848.18,613.52
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,819.76,594.8
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,788.3,573.34
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,754.73,550.11
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,718.02,524.34
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,677.15,495.37
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,633.25,463.82
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,588.25,430.82
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,539.13,393.93
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,492.13,357.91
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,443.13,319.73
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,394.82,281.24
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,345.17,241.33
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,297.08,202.35
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,248.81,164.43
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,202.49,130.06
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,156.77,100.84
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,114.4,89.37
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,106.95,83.81
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,101.66,79.89
