Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,93.46,73.28
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,87.8,68.65
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,75.07,58.0
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,61.91,46.69
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,45.21,32.1
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,28.83,17.1
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,14.84,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,27.45,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,67.71,42.49
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,119.49,86.84
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,179.1,136.43
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,245.11,190.75
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,311.06,244.09
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,369.96,291.15
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,432.77,339.98
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,393.52,307.88
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,339.94,264.02
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,370.27,286.31
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,399.56,307.15
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,430.92,328.74
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,461.66,349.54
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,489.64,368.89
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,517.03,387.67
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,659.9,492.19
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,813.89,599.11
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,827.96,604.93
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,841.39,611.33
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,887.99,643.85
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,930.93,671.73
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,865.93,624.81
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,790.23,569.68
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,756.76,545.88
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,722.06,520.86
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,766.48,552.85
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,809.0,582.54
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,786.38,566.12
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,762.37,549.16
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,740.08,534.37
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,716.0,518.17
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,653.38,474.1
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,594.09,432.09
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,589.26,430.01
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,578.89,422.85
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,526.99,384.97
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,476.21,347.34
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,430.8,313.37
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,385.48,278.52
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,340.31,242.29
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,294.51,205.09
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,249.83,170.04
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,207.13,138.19
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,172.45,117.88
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,138.19,108.93
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,126.42,99.92
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,116.22,92.03
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,102.98,81.27
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,89.13,69.81
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,77.27,59.89
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,61.48,46.35
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,44.98,31.86
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,28.09,16.5
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,14.47,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,34.52,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,79.8,50.24
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,141.51,103.1
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,207.71,158.44
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,271.5,211.67
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,348.08,273.92
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,408.97,322.45
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,473.25,372.08
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,377.03,295.76
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,252.03,194.63
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,477.04,371.85
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,697.96,535.47
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,741.39,562.08
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,786.62,590.53
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,822.84,613.54
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,856.79,634.9
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,883.98,650.3
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,899.21,657.69
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,755.85,555.68
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,563.37,412.51
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,587.4,428.97
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,610.44,443.58
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,649.79,470.86
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,687.6,496.71
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,706.01,507.72
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,712.87,511.2
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,815.18,587.88
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,884.37,636.55
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,779.11,562.2
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,663.55,477.0
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,728.64,528.9
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,764.28,558.1
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,725.48,531.01
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,684.73,502.01
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,581.82,425.22
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,496.49,361.14
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,508.15,370.93
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,495.99,360.3
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,427.89,308.63
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,386.3,277.98
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,334.02,239.28
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,296.3,211.91
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,257.21,178.47
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,206.73,136.46
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,161.45,106.33
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,118.24,91.81
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,106.72,82.97
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,97.82,76.11
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,93.34,72.77
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,82.42,63.91
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,69.99,53.55
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,57.14,42.53
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,43.12,30.2
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,29.6,17.67
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,15.26,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,24.42,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,63.18,39.08
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,120.91,87.89
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,182.6,139.32
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,250.79,195.8
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,319.58,252.01
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,380.07,300.98
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,444.66,351.95
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,413.72,326.1
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,369.2,288.98
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,354.95,276.06
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,322.52,248.96
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,349.31,268.07
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,375.82,286.54
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,387.27,293.74
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,397.83,300.29
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,315.66,237.5
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,224.91,167.91
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,285.5,212.84
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,359.58,266.24
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,459.51,337.93
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,571.0,414.97
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,666.01,482.15
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,768.77,552.49
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,771.11,553.08
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,771.34,552.99
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,743.51,533.33
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,714.88,513.26
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,787.86,569.19
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,829.77,600.45
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,798.54,580.12
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,764.86,558.46
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,653.54,476.68
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,553.73,402.0
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,587.03,430.04
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,596.88,438.67
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,547.71,401.27
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,497.79,362.55
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,445.09,320.6
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,392.39,277.63
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,339.24,233.63
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,287.26,190.22
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,227.9,142.35
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,175.94,102.63
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,125.81,70.58
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,79.05,59.87
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,72.21,54.61
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,70.27,53.32
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,66.9,50.77
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,63.32,47.95
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,55.84,41.67
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,48.93,35.66
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.62,26.55
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.96,16.53
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,14.14,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,22.49,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,58.38,35.89
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,115.42,83.94
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,175.45,133.89
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,234.41,182.89
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,310.17,244.35
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,369.61,291.78
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,433.22,341.13
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,493.08,386.54
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,561.89,437.29
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,614.01,475.13
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,666.31,512.43
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,717.21,547.52
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,768.07,580.83
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,805.87,604.31
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,841.72,626.25
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,869.57,642.77
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,899.97,661.06
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,919.93,673.1
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,936.74,683.15
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,948.11,688.25
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,945.27,684.13
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,946.06,683.81
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,943.34,681.28
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,937.45,675.66
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,928.07,667.91
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,910.52,655.83
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,889.99,641.92
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,865.5,625.47
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,838.38,607.33
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,806.15,585.78
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,771.38,562.51
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,733.41,535.26
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,693.18,505.32
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,648.94,473.13
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,603.04,439.08
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,553.84,401.9
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,503.61,363.02
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,447.54,319.64
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,394.29,276.96
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,339.78,231.91
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,285.99,187.02
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,231.22,142.58
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,178.13,102.06
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,120.12,64.15
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,70.79,52.84
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,63.59,47.26
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,62.32,46.49
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,59.34,44.24
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,56.17,41.75
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,51.08,37.59
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,45.76,33.01
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,36.06,24.44
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,27.25,16.02
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,27.69,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,76.51,47.85
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,131.61,95.47
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,204.3,155.77
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,154.56,119.66
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,77.54,57.8
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,273.46,216.94
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,473.64,372.94
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,535.6,418.86
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,600.11,465.9
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,652.04,503.06
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,703.71,538.57
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,748.26,567.12
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,795.02,596.78
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,831.25,618.53
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,865.16,638.5
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,893.82,654.77
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,910.87,663.28
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,929.54,674.32
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,944.94,683.27
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,954.06,687.13
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,959.67,688.85
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,959.8,688.26
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,956.32,685.49
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,946.4,677.32
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,932.98,667.05
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,915.38,655.56
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,894.75,642.17
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,868.78,624.05
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,840.31,604.37
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,808.44,583.68
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,774.02,561.22
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,734.67,534.63
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,693.31,505.34
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,649.27,473.45
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,603.57,439.67
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,554.63,402.85
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,502.31,362.69
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,449.39,321.58
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,396.39,279.15
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,341.87,234.18
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,288.22,189.48
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,234.2,145.62
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,175.71,100.91
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,124.12,67.63
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,75.3,56.53
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,66.98,50.05
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,65.14,48.82
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,61.92,46.39
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,58.49,43.69
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,53.51,39.64
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,46.81,33.9
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,37.17,25.38
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,27.23,16.06
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,32.28,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,93.73,59.28
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,150.83,109.73
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,219.31,166.95
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,289.15,225.18
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,365.59,287.53
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,427.24,337.33
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,492.12,388.12
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,552.47,433.29
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,614.76,478.46
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,663.4,511.83
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,713.83,544.58
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,760.31,573.81
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,805.63,601.66
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,841.75,622.75
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,867.69,636.81
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,896.37,652.94
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,922.26,667.09
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,940.53,677.26
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,955.44,685.36
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,965.4,688.97
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,971.81,690.41
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,971.22,688.55
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,966.96,684.51
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,959.04,677.34
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,947.48,668.05
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,929.2,655.6
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,907.73,641.25
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,882.02,623.44
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,853.5,603.94
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,820.52,582.08
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,784.84,558.48
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,744.71,532.66
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,702.3,503.53
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,657.16,471.72
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,610.2,437.9
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,560.03,401.17
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,508.77,362.54
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,455.23,321.07
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,401.24,278.02
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,345.55,232.73
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,290.3,187.19
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,227.86,137.23
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,173.48,95.76
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,119.43,61.17
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,67.99,42.2
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,58.68,42.99
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,51.86,37.61
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,49.85,36.15
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,47.75,34.53
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,43.48,31.05
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,39.03,27.24
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,32.56,21.46
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,25.88,14.96
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.78,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,32.2,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,93.49,58.52
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,150.19,108.75
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,218.28,165.74
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,198.71,154.3
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,163.77,127.54
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,316.23,250.23
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,482.37,379.27
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,540.01,421.32
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,599.0,463.53
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,491.78,379.55
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,327.75,251.01
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,363.92,277.49
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,413.49,312.4
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,641.6,481.85
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,860.45,628.31
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,775.41,563.65
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,662.68,478.9
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,816.25,586.94
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,941.91,664.71
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,836.68,590.03
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,699.16,491.06
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,844.06,592.7
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,958.35,663.0
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,947.45,653.23
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,933.01,643.04
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,916.39,633.76
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,896.72,622.62
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,872.23,607.92
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,845.1,591.47
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,813.23,572.47
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,778.8,551.68
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,740.34,527.43
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,699.6,500.26
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,654.91,469.32
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,608.59,436.46
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,559.16,400.74
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,506.45,361.62
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,453.03,320.56
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,399.56,278.24
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,345.08,234.35
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,291.61,190.63
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,237.27,147.09
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,178.46,102.53
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,127.31,69.85
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,79.77,51.8
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,69.99,52.49
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,67.93,51.1
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,65.97,49.74
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,63.96,48.25
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,56.16,41.85
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,48.9,35.66
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.96,26.9
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.7,17.33
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.51,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.27,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.38,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.21,1.78
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.06,5.88
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,19.79,10.67
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,25.53,15.41
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,68.69,50.64
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,114.97,87.69
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,209.72,163.12
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,315.21,244.07
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,492.87,379.57
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,673.52,509.63
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,718.66,536.88
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,762.76,563.59
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,799.75,586.76
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,834.77,608.54
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,858.73,621.78
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,884.68,636.37
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,904.32,648.15
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,920.92,658.11
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,931.04,664.61
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,937.77,669.12
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,939.12,669.81
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,937.02,668.48
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,930.95,665.22
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,921.4,659.83
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,903.97,648.54
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,883.51,635.41
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,789.94,568.86
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,692.93,497.06
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,640.94,461.44
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,592.2,427.37
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,652.62,475.2
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,687.6,503.03
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,643.51,470.81
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,597.96,437.42
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,549.53,401.19
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,499.95,363.11
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,447.8,322.13
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,395.61,280.0
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,342.19,236.04
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,289.15,191.84
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,235.89,148.59
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,178.0,104.08
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,126.31,69.96
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,77.07,49.89
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,66.79,50.52
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,64.96,49.29
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,61.37,46.42
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,57.54,43.27
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,52.12,38.73
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,46.43,33.76
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.39,24.89
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.22,16.27
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.74,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,29.85,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,87.47,54.38
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,143.01,103.54
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,209.54,158.7
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,271.11,209.46
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,344.53,267.96
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,404.69,314.74
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,468.23,362.32
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,526.57,404.96
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,586.69,447.61
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,488.6,372.02
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,334.65,253.64
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,444.7,335.62
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,561.68,417.77
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,704.81,518.31
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,846.61,609.08
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,875.68,623.46
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,902.03,637.25
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,828.99,586.74
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,724.47,512.16
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,850.92,599.52
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,946.25,657.21
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,947.53,656.23
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,945.26,654.33
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,937.12,648.45
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,925.52,640.59
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,828.98,578.24
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,719.22,501.86
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,790.58,557.04
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,838.44,591.43
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,806.72,571.45
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,772.44,550.4
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,734.46,525.69
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,694.17,497.78
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,649.88,468.1
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,603.91,436.25
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,554.18,399.88
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,503.0,361.48
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,450.63,321.0
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,398.26,279.33
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,336.04,233.97
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,302.62,212.54
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,251.27,166.72
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,182.67,107.15
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,132.67,74.78
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,86.09,56.23
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,75.52,57.04
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,73.75,55.92
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,70.14,53.21
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,65.16,49.26
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,58.61,43.92
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,51.81,38.11
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,41.21,28.78
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,31.15,19.35
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,15.98,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,27.85,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,76.64,46.69
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,137.39,99.47
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,203.01,154.03
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,264.74,205.51
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,333.86,261.66
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,398.34,312.45
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,462.37,361.19
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,520.38,402.96
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,580.1,444.35
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,632.03,478.99
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,683.89,512.12
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,729.23,539.2
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,773.42,564.8
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,807.23,584.11
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,842.53,604.08
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,870.49,617.74
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,895.67,629.42
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,915.93,640.6
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,933.05,649.93
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,943.45,653.92
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,950.46,656.0
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,951.62,656.01
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,938.14,647.32
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,933.14,644.2
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,924.66,638.87
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,907.47,628.89
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,887.29,617.15
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,862.71,602.65
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,835.57,586.5
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,804.19,567.06
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,770.28,545.93
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,732.41,521.93
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,692.32,495.04
