Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,648.57,464.66
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,603.18,432.37
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,555.26,397.48
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,505.67,360.29
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,453.38,320.01
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,395.83,274.83
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,341.0,230.58
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,286.75,186.07
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,232.5,142.36
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,179.76,102.08
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,127.19,67.89
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,70.94,43.1
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,59.32,43.5
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,57.84,42.56
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,55.06,40.47
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,52.09,38.15
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,47.65,34.55
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,43.02,30.6
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,35.45,23.89
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.48,15.56
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.35,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,30.93,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,90.4,55.36
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,146.42,105.75
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,213.74,162.02
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,279.06,216.74
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,349.12,274.09
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,409.49,322.15
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,473.24,371.08
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,531.25,414.17
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,590.83,457.01
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,641.87,492.13
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,692.68,525.22
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,735.49,551.94
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,779.66,579.15
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,816.53,600.96
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,851.2,621.07
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,879.62,636.85
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,896.24,644.91
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,915.38,656.41
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,931.34,665.9
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,942.05,670.78
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,949.34,673.6
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,950.24,673.86
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,947.6,672.02
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,941.04,666.81
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,930.96,659.47
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,913.71,648.64
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,893.37,635.91
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,868.93,620.82
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,841.81,603.91
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,809.92,583.29
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,775.43,560.88
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,663.12,478.88
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,566.36,405.99
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,599.2,434.35
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,605.93,441.82
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,555.8,403.85
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,503.11,363.47
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,450.67,322.22
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,398.06,279.74
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,344.38,235.71
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,291.7,192.0
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,241.15,156.96
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,221.84,149.1
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,156.72,97.89
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,80.83,51.11
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,68.76,51.51
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,67.03,50.39
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,64.29,48.26
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,61.39,45.92
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,55.07,40.68
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,48.89,35.36
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.96,26.67
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.7,17.25
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,30.87,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,90.25,54.86
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,147.1,106.14
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,215.45,163.19
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,282.52,219.22
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,355.0,278.39
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,415.98,326.92
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,480.29,376.27
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,539.31,420.06
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,600.12,463.72
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,648.62,496.82
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,698.98,529.15
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,745.41,558.24
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,790.7,586.0
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,827.0,608.15
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,853.19,623.42
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,720.5,528.32
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,534.73,390.3
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,552.35,402.08
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,569.04,412.03
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,783.57,566.06
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,961.73,681.28
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,962.41,680.32
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,959.45,678.71
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,948.03,670.46
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,933.0,660.04
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,916.65,649.87
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,897.18,637.74
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,872.33,622.44
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,844.86,605.38
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,812.69,584.87
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,777.94,562.54
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,740.03,536.49
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,699.88,507.37
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,655.59,475.87
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,609.6,442.39
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,560.98,406.17
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,510.95,367.85
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,458.03,326.93
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,404.81,284.48
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,344.95,235.77
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,290.98,190.85
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,239.91,156.35
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,222.78,151.39
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,157.18,98.14
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,76.59,46.9
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,79.02,59.71
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,92.9,71.48
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,84.27,64.7
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,75.13,57.35
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,64.69,48.82
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,53.72,39.56
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,43.0,30.14
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,29.65,18.12
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,15.21,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,32.84,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,94.98,57.14
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,153.05,109.99
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,225.78,170.37
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,292.77,226.11
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,367.77,286.81
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,392.08,306.7
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,403.85,315.68
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,362.75,282.5
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,306.69,236.69
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,392.6,302.16
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,497.69,378.95
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,438.43,331.66
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,370.06,277.8
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,483.92,362.11
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,602.4,446.22
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,770.2,567.01
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,913.33,660.35
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,880.85,637.52
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,817.07,589.61
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,760.68,548.5
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,713.02,512.58
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,756.32,543.67
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,805.75,577.82
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,823.56,589.54
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,838.39,599.52
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,821.16,587.85
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,801.95,575.05
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,775.59,557.58
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,748.13,539.27
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,686.18,495.75
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,628.28,454.72
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,672.03,490.99
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,691.48,508.57
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,611.92,449.55
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,546.68,400.88
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,487.53,357.56
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,438.08,321.19
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,405.16,296.58
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,375.53,273.54
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,293.19,214.26
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,225.57,166.96
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,224.68,156.06
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,195.12,121.3
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,158.22,102.36
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,144.73,105.13
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,127.89,100.65
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,123.21,97.37
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,108.56,85.52
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,93.44,73.09
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,77.83,60.13
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,61.78,46.49
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,46.31,33.04
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,30.49,18.91
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,15.77,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,14.13,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,32.01,16.55
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,72.51,51.13
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,112.13,84.18
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,154.53,119.59
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,209.33,164.55
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,177.81,139.54
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,130.26,100.43
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,136.43,104.86
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,142.46,108.97
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,156.37,119.58
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,170.42,130.19
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,296.95,228.71
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,432.76,330.04
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,389.33,295.65
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,356.65,269.62
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,432.71,325.73
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,523.57,390.59
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,413.58,309.21
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,305.45,228.07
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,189.53,140.86
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,76.73,54.11
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,212.23,157.8
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,359.72,266.42
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,394.05,290.77
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,427.37,314.54
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,454.21,333.66
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,479.64,351.66
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,302.87,224.07
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,129.23,94.05
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,337.37,251.4
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,533.51,391.61
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,386.06,285.18
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,246.06,182.15
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,223.12,165.48
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,200.53,148.72
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,178.03,131.91
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,155.91,115.3
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,136.73,100.84
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,117.9,86.59
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,119.35,87.94
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,120.69,89.22
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,80.7,58.37
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,38.9,25.52
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,23.39,13.19
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.93,0.76
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,41.93,29.9
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,75.43,58.34
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,64.4,49.17
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,53.0,39.61
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,41.91,30.23
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,30.84,20.7
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,21.56,12.54
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.3,4.32
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.14,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,22.84,10.36
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,54.66,37.66
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,86.43,64.22
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,128.36,98.81
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,166.91,130.27
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,143.51,111.56
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,116.79,89.39
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,178.22,138.24
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,235.68,182.64
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,278.37,214.56
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,322.02,246.66
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,448.6,341.72
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,584.11,438.86
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,720.79,535.87
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,842.81,616.12
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,873.25,633.63
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,892.34,644.55
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,912.18,656.52
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,928.85,666.51
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,938.86,671.42
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,945.43,674.26
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,946.58,674.72
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,944.18,673.07
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,932.74,664.41
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,917.7,653.63
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,850.23,607.56
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,765.21,545.85
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,746.1,533.57
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,725.67,519.87
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,756.17,545.63
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,766.98,556.81
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,732.83,532.09
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,691.63,502.27
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,647.6,471.01
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,602.09,437.96
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,553.53,401.93
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,504.03,364.2
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,452.46,324.48
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,400.81,283.48
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,347.5,239.8
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,294.84,196.07
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,235.53,148.27
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,183.35,107.86
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,132.46,73.76
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,84.35,52.71
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,75.16,56.99
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,79.4,60.85
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,73.39,56.02
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,67.03,50.81
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,59.16,44.39
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,50.94,37.41
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,40.39,28.14
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.43,18.1
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,29.49,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,85.82,49.64
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,140.86,100.67
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,205.36,154.27
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,270.18,207.76
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,339.74,263.63
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,394.58,306.35
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,450.81,348.38
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,524.23,402.26
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,600.94,456.64
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,579.16,436.72
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,531.27,398.74
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,590.58,438.92
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,636.79,468.6
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,751.36,547.73
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,853.72,610.83
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,829.41,592.1
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,773.47,549.87
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,867.24,614.29
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,941.54,658.69
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,892.46,625.26
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,814.9,569.33
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,815.87,569.79
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,814.39,568.0
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,885.07,617.38
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,932.19,645.34
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,915.16,634.8
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,895.02,623.04
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,869.92,606.93
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,842.21,589.2
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,810.63,570.14
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,776.46,549.28
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,738.38,525.9
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,698.14,499.12
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,654.06,468.75
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,608.29,436.37
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,558.38,400.05
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,506.44,361.36
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,454.58,321.49
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,402.55,280.36
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,348.83,237.19
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,296.06,194.15
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,236.97,147.17
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,184.86,107.32
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,133.75,73.51
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,85.65,52.66
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,70.37,52.33
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,68.37,51.01
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,65.31,48.76
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,62.07,46.27
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,55.39,40.86
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,48.87,35.35
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.95,26.7
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.5,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,20.61,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,57.29,31.55
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,109.07,77.78
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,166.84,125.74
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,223.99,172.83
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,296.5,230.82
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,355.05,276.81
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,417.54,324.24
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,474.36,365.21
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,533.5,406.29
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,585.43,440.83
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,643.8,478.18
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,690.02,506.02
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,735.44,532.21
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,774.01,554.95
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,810.88,575.99
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,841.25,590.95
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,869.23,604.09
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,777.53,540.81
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,669.67,466.39
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,638.15,445.11
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,618.16,430.26
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,785.48,545.35
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,929.52,638.84
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,921.7,633.46
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,918.62,632.73
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,902.18,623.77
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,882.72,613.01
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,857.56,599.1
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,830.1,583.5
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,798.97,564.49
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,765.57,543.12
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,727.76,518.85
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,688.1,492.65
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,644.76,463.89
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,600.17,433.3
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,503.87,363.64
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,436.86,315.0
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,231.05,168.08
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,30.13,17.74
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,142.2,103.71
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,238.75,175.99
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,138.53,101.29
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.24
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,53.06,36.48
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,73.48,52.75
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,81.57,62.32
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,88.85,68.71
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,75.97,58.31
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,62.97,47.64
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,50.66,37.34
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,37.94,26.48
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,26.43,16.5
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,6.43
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,29.04,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,84.25,47.2
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,141.45,101.06
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,208.12,156.86
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,273.31,211.37
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,342.89,268.1
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,403.65,316.21
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,467.86,365.12
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,525.54,407.4
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,584.79,449.29
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,469.08,359.27
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,295.18,223.65
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,457.89,346.37
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,605.63,451.38
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,513.99,381.76
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,384.61,285.01
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,656.48,485.74
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,899.71,647.08
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,730.4,528.88
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,507.22,367.74
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,623.42,450.32
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,737.8,526.84
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,738.02,525.48
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,736.44,523.86
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,749.37,532.2
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,760.11,538.96
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,838.44,597.24
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,888.49,632.08
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,791.62,565.34
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,682.43,486.48
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,741.53,533.3
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,776.68,561.63
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,737.36,534.65
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,696.27,506.14
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,651.99,474.87
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,606.25,441.78
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,556.72,404.95
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,505.16,365.88
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,453.84,325.98
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,402.68,285.16
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,350.06,242.48
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,298.21,199.83
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,251.6,166.62
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,225.3,151.81
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,164.67,104.29
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,97.6,62.55
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,81.72,62.15
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,79.52,60.7
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,72.89,55.5
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,65.8,49.8
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,58.56,43.8
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.02,37.32
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,40.07,27.75
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.71,17.44
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.5,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,26.06,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,76.64,41.94
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,132.45,94.16
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,196.58,147.31
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,257.33,197.76
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,325.19,252.68
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,389.59,303.31
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,453.89,352.28
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,512.5,394.89
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,572.83,437.33
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,624.84,473.96
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,676.87,509.81
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,623.92,466.9
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,547.46,407.38
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,693.62,514.33
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,838.38,612.44
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,867.81,628.34
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,894.56,643.35
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,915.53,654.58
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,933.41,663.89
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,944.64,669.03
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,952.5,672.17
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,954.97,673.4
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,953.9,672.56
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,947.32,668.74
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,937.23,662.79
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,849.08,603.59
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,754.72,536.03
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,809.41,577.76
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,839.79,599.51
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,730.91,522.72
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,618.8,441.06
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,673.4,484.72
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,702.59,508.73
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,657.77,476.71
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,611.46,443.27
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,563.18,407.66
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,512.89,369.49
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,459.97,328.82
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,406.85,286.71
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,351.99,241.74
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,297.78,196.7
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,243.6,152.53
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,191.02,111.66
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,132.37,71.58
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,82.54,49.25
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,65.6,48.67
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,64.09,47.72
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,61.2,45.58
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,58.15,43.21
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,53.19,39.2
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,48.0,34.79
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,37.51,25.62
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.97,16.85
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,14.11,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,29.15,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,84.25,45.17
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,143.3,101.39
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,211.71,157.84
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,279.03,213.11
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,351.33,270.77
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,413.33,319.29
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,478.79,368.78
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,537.42,411.75
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,597.58,454.55
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,650.15,490.1
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,699.77,521.78
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,745.62,550.03
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,790.15,576.92
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,827.9,598.96
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,863.41,619.36
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,892.63,635.55
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,910.06,644.26
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,929.9,655.97
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,946.51,665.68
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,957.31,670.53
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,964.64,673.35
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,965.99,673.98
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,963.72,672.54
