Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,884.09,620.11
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,779.23,546.01
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,856.38,603.15
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,904.42,635.4
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,817.45,576.69
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,722.4,508.63
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,764.36,542.72
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,785.3,560.24
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,746.93,535.42
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,706.4,507.84
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,662.12,477.02
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,616.18,444.21
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,567.26,408.35
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,514.96,369.08
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,461.74,328.56
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,408.36,286.58
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,353.67,242.06
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,299.94,197.72
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,245.46,153.61
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,186.59,108.17
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,134.78,73.42
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,86.13,51.75
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,68.66,50.96
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,66.93,49.85
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,63.81,47.54
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,60.49,44.97
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,55.22,40.72
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,48.16,34.77
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,38.6,26.41
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,28.73,17.36
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.5,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,19.15,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,49.21,24.28
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,107.91,76.46
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,169.6,127.55
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,238.46,184.49
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,308.89,242.04
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,369.12,290.35
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,433.72,340.59
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,404.03,316.04
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,360.18,279.75
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,515.35,398.68
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,670.48,512.35
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,629.44,476.66
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,566.69,426.09
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,702.32,525.5
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,835.63,616.14
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,866.72,633.76
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,895.29,650.22
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,915.53,662.23
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,932.66,672.3
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,944.58,677.94
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,953.11,681.48
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,954.78,681.85
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,941.69,672.83
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,945.18,673.63
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,933.93,664.9
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,916.9,653.75
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,896.73,640.64
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,805.12,576.16
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,714.87,509.14
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,754.32,541.54
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,778.97,562.34
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,740.21,535.3
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,699.63,506.77
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,655.27,475.15
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,609.51,441.85
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,561.2,406.08
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,511.74,368.47
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,438.22,314.21
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,389.49,279.33
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,353.16,247.46
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,297.49,197.68
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,244.19,154.64
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,192.85,114.99
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,143.55,82.11
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,98.3,61.9
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,81.29,61.29
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,79.45,60.15
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,75.16,56.93
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,70.56,53.34
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,63.11,47.21
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,55.35,40.58
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.75,30.51
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,32.59,20.33
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,16.75,0.01
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,21.54,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,59.56,29.47
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,122.35,86.98
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,187.96,141.63
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,251.26,194.78
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,323.54,254.5
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,204.71,161.64
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,42.35,28.78
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,116.77,88.72
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,206.28,158.98
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,311.96,241.46
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,412.68,318.05
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,503.97,385.04
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,586.99,444.33
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,723.64,545.83
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,845.32,630.63
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,625.78,469.64
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,346.89,256.26
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,659.48,492.05
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,927.71,676.14
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,723.87,529.93
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,462.17,334.99
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,730.8,534.38
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,944.54,680.64
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,934.27,670.57
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,931.81,667.0
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,914.87,655.4
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,894.77,641.9
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,870.46,624.36
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,843.47,605.17
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,811.36,583.91
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,776.81,561.0
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,652.95,470.53
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,544.64,389.8
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,588.8,425.37
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,608.41,440.99
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,559.42,404.28
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,509.62,366.31
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,458.13,326.81
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,406.55,286.05
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,344.21,239.93
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,309.89,217.15
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,258.51,171.53
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,189.89,111.76
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,138.75,77.18
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,90.48,54.86
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,72.37,53.79
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,70.47,52.56
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,67.15,50.1
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,63.61,47.37
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,56.76,41.74
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,50.28,36.21
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.78,27.93
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,31.92,19.68
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,16.38,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.44,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,23.6,8.46
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,71.01,49.22
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,115.76,86.44
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,165.97,128.05
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,230.36,180.73
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,281.28,222.01
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,336.61,265.89
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,375.01,294.96
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,412.06,322.19
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,482.42,375.16
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,570.74,439.81
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,557.46,426.47
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,550.75,417.85
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,564.39,424.96
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,561.09,419.96
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,737.6,550.55
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,895.66,659.18
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,917.05,669.94
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,935.33,679.28
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,948.14,685.33
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,947.0,682.28
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,949.75,683.13
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,948.96,681.75
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,939.7,673.51
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,938.08,670.47
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,911.22,651.01
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,892.49,637.14
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,870.39,621.41
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,845.55,603.98
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,814.99,584.09
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,781.9,562.46
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,745.05,537.79
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,705.75,510.15
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,661.82,478.7
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,616.24,445.41
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,565.97,407.9
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,516.33,370.0
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,463.96,329.96
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,411.64,288.8
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,358.04,245.3
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,299.71,197.9
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,251.86,164.96
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,227.77,153.27
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,167.03,105.12
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,97.5,60.46
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,78.74,58.84
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,75.72,56.85
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,72.53,54.53
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,68.55,51.44
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,61.75,45.87
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,54.68,39.85
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.79,30.4
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,33.32,20.78
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,17.13,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,20.0,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,55.36,25.04
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,112.26,78.9
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,184.11,138.45
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,248.55,192.24
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,322.43,252.85
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,388.77,306.74
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,455.42,359.53
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,435.25,342.12
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,393.77,307.58
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,536.09,417.48
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,689.35,530.13
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,663.53,506.15
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,629.27,475.97
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,659.55,495.19
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,674.5,503.35
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,694.07,514.11
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,710.99,522.96
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,779.35,568.91
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,835.38,605.65
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,909.21,657.56
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,960.95,688.84
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,962.16,688.62
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,959.74,686.49
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,950.31,678.56
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,937.28,668.47
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,876.58,626.95
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,800.85,570.43
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,835.13,598.54
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,849.03,608.65
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,817.94,588.2
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,784.23,566.18
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,746.09,540.11
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,705.7,510.83
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,661.52,479.25
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,615.61,445.74
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,566.4,409.15
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,516.57,371.16
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,461.12,328.87
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,408.01,286.87
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,353.31,242.08
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,299.22,197.18
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,244.64,152.74
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,191.7,111.51
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,133.38,71.39
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,83.62,48.48
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,64.54,47.4
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,63.35,46.72
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,60.82,44.88
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,58.15,42.85
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,53.19,38.86
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,46.72,33.41
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,38.24,25.97
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.52,17.85
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.91,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,19.56,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,54.24,23.34
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,110.44,77.46
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,181.46,136.47
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,139.56,106.96
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,72.15,53.21
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,261.71,207.34
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,456.44,360.71
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,518.51,407.84
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,583.18,456.04
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,635.42,493.46
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,687.59,529.25
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,731.58,558.19
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,777.37,588.04
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,815.26,611.51
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,851.01,633.25
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,881.09,651.15
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,908.43,667.12
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,919.5,671.85
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,936.62,680.77
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,947.54,685.57
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,955.0,688.19
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,956.52,688.49
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,954.48,686.59
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,947.46,680.11
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,936.92,671.49
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,920.23,660.36
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,900.43,647.29
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,876.02,629.87
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,849.01,610.84
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,818.16,590.54
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,784.72,568.47
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,746.6,542.17
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,706.36,512.78
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,662.34,482.18
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,616.66,449.55
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,566.61,411.94
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,516.47,373.32
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,463.73,332.57
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,410.82,290.44
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,356.65,245.93
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,303.65,201.87
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,244.04,153.67
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,191.46,112.65
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,140.4,77.96
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,92.66,55.9
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,73.53,54.87
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,72.06,54.11
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,69.18,52.01
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,65.14,48.86
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,58.59,43.45
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.78,37.62
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.57,28.7
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,31.91,19.73
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,16.37,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,9.55,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,19.0,4.54
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,54.11,36.09
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,95.29,70.1
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,137.23,104.78
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,183.65,142.93
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,313.19,246.87
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,450.53,354.54
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,515.34,403.86
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,583.51,454.53
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,635.87,491.73
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,688.17,527.2
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,734.25,557.26
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,782.47,588.37
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,730.27,546.94
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,650.1,483.1
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,791.4,585.85
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,905.31,661.07
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,925.52,671.33
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,942.49,679.97
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,953.18,684.53
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,960.39,686.93
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,962.1,687.33
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,960.2,685.54
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,950.78,677.54
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,937.76,667.39
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,921.54,656.7
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,902.18,644.03
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,876.87,626.46
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,849.02,607.28
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,817.81,587.14
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,784.06,565.21
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,745.08,539.55
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,704.23,510.89
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,660.59,479.6
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,615.32,446.45
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,529.72,382.39
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,468.78,336.63
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,449.33,321.66
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,410.27,288.74
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,356.25,244.49
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,303.25,200.58
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,249.28,156.74
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,190.73,111.37
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,138.59,75.97
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,89.29,52.87
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,69.7,51.62
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,68.41,50.88
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,64.62,48.02
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,60.56,44.85
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,55.29,40.61
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.18,34.62
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,38.63,26.27
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.75,17.2
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.52,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,18.46,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,51.16,19.1
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,108.34,75.46
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,179.63,134.27
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,131.47,99.97
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,60.13,43.26
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,253.14,199.5
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,451.87,354.64
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,408.72,318.93
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,329.26,254.86
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,506.62,392.21
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,687.63,525.22
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,733.23,554.02
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,781.09,584.59
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,819.36,607.81
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,855.46,629.3
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,886.86,647.41
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,906.86,657.92
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,927.1,668.4
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,944.11,676.74
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,955.28,681.56
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,962.99,684.26
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,868.95,619.63
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,743.18,527.83
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,859.59,612.39
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,944.42,667.7
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,927.68,656.2
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,907.76,643.35
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,883.14,626.21
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,855.82,607.4
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,824.55,587.48
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,790.64,565.73
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,751.99,540.83
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,711.18,512.76
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,568.46,409.18
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,451.91,323.09
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,499.41,359.63
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,518.65,372.1
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,466.08,331.68
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,413.23,289.98
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,341.22,237.79
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,302.12,213.25
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,259.02,172.36
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,191.4,111.16
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,138.79,75.38
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,89.3,52.29
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,69.08,50.88
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,67.75,50.11
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,65.06,48.17
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,62.22,46.02
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,55.85,40.89
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.68,35.7
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,40.15,27.45
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,30.3,18.41
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.31,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,16.09,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,40.92,12.9
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,99.97,69.33
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,160.66,119.68
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,231.22,177.78
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,305.73,238.68
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,339.02,265.84
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,367.7,287.96
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,410.13,319.7
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,439.21,340.62
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,457.24,351.57
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,470.15,358.3
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,531.05,401.73
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,594.08,445.49
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,731.04,543.62
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,852.37,624.05
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,882.29,640.43
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,909.53,655.51
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,930.15,665.94
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,937.6,667.9
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,789.45,564.9
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,595.25,423.88
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,796.4,569.43
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,955.77,674.83
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,945.27,665.18
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,931.23,654.64
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,914.76,644.04
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,895.26,631.58
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,870.29,614.38
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,842.92,595.71
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,744.49,526.95
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,641.14,452.08
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,684.45,487.08
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,703.93,504.08
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,659.31,472.52
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,613.26,439.61
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,564.74,404.27
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,515.36,367.33
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,463.78,328.41
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,412.18,288.26
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,354.24,242.29
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,302.48,200.32
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,252.03,162.34
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,211.81,134.39
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,161.48,97.76
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,106.24,66.57
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,86.51,64.98
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,83.48,62.91
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,78.56,59.22
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,73.38,55.19
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,65.66,48.99
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,57.61,42.25
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,46.21,32.34
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,32.53,20.03
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.71,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,20.26,10.21
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,32.64,20.73
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,48.9,34.24
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,65.23,47.62
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,120.81,92.63
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,175.31,136.02
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,196.65,152.14
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,217.58,167.63
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,206.28,157.6
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,184.48,139.49
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,470.76,362.65
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,737.42,556.81
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,641.79,480.38
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,509.17,378.33
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,530.33,392.03
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,550.42,404.25
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,562.56,411.58
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,573.53,418.13
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,605.29,439.06
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,636.14,459.03
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,740.05,531.27
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,838.5,597.44
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,716.2,510.51
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,595.33,423.89
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,615.01,438.23
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,632.63,450.52
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,752.18,539.21
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,840.58,603.22
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,809.43,582.27
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,775.99,559.9
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,685.34,492.38
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,602.37,430.23
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,616.18,443.23
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,610.9,441.15
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,560.88,404.27
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,512.35,367.77
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,461.65,329.54
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,411.31,290.48
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,360.56,250.1
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,312.81,211.72
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,262.97,172.37
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,215.67,136.45
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,172.05,107.83
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,134.05,90.31
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,114.18,87.69
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,114.62,88.56
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,107.36,83.07
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,99.76,77.15
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,85.73,65.81
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,72.52,54.77
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,52.47,37.61
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,32.49,20.07
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,16.83,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.7,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,17.25,1.05
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,70.31,48.0
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,120.27,89.67
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,184.78,142.66
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,251.42,197.24
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,310.55,245.1
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,374.94,296.01
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,381.13,299.73
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,381.45,298.31
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,504.87,393.21
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,627.85,484.94
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,685.19,524.91
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,737.5,560.9
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,778.97,588.15
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,818.88,613.58
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,852.77,634.44
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,884.51,653.69
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,907.38,666.56
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,927.38,677.49
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,941.74,684.92
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,945.62,685.46
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,949.19,687.14
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,949.34,686.66
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,942.63,680.33
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,932.52,671.91
