Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,916.92,661.13
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,898.29,648.46
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,873.83,630.87
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,846.96,611.77
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,816.51,591.12
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,783.82,568.28
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,748.31,543.32
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,707.78,514.6
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,663.41,482.75
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,617.84,449.42
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,569.78,413.71
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,520.3,376.04
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,468.42,336.34
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,416.75,295.68
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,363.91,252.86
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,312.95,211.13
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,260.59,169.14
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,210.57,130.59
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,163.36,98.74
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,119.98,78.05
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,99.27,75.85
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,95.43,73.32
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,89.83,69.07
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,83.93,64.45
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,76.63,58.44
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,65.51,48.98
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,50.24,35.77
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,35.24,22.19
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.28,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,14.38,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,36.55,6.44
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,98.33,68.01
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,161.36,120.69
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,233.94,180.96
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,310.49,244.11
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,372.89,294.87
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,445.17,351.65
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,392.27,308.89
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,326.74,254.84
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,327.24,253.26
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,311.35,238.9
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,550.95,423.77
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,776.29,585.55
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,815.12,608.66
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,851.84,630.91
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,882.17,648.57
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,909.85,664.35
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,821.47,599.49
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,707.22,512.48
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,651.81,471.36
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,607.98,437.66
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,696.66,500.56
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,771.02,552.31
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,876.38,628.47
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,949.01,675.8
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,931.88,664.03
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,911.53,650.73
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,887.76,633.88
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,861.11,615.24
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,731.24,524.18
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,601.04,427.94
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,673.2,485.02
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,714.14,518.17
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,670.04,486.16
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,624.12,452.51
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,574.02,415.18
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,523.09,376.27
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,470.09,335.45
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,416.68,293.06
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,343.12,239.17
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,307.89,216.79
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,259.64,172.22
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,193.52,112.35
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,135.82,72.79
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,87.22,50.31
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,65.66,48.34
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,64.17,47.4
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,61.69,45.61
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,59.08,43.62
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,54.17,39.58
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,47.49,33.87
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,38.28,25.81
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,28.77,16.96
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,14.54,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,16.28,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,44.69,6.41
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,110.59,76.17
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,177.01,131.74
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,244.25,187.82
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,326.18,254.85
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,389.22,305.84
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,456.35,358.43
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,519.27,405.73
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,585.11,453.69
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,638.32,491.39
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,689.02,525.18
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,737.16,556.68
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,784.34,587.03
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,822.25,610.33
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,857.94,631.92
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,880.35,644.64
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,908.1,661.01
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,928.78,673.73
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,946.2,684.39
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,957.74,689.81
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,965.78,693.05
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,967.82,693.66
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,966.2,692.02
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,952.53,681.47
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,934.98,668.57
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,919.48,658.25
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,900.86,645.96
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,876.74,628.98
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,850.04,610.37
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,819.16,589.85
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,785.8,567.64
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,747.77,542.05
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,707.63,513.61
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,666.14,484.54
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,620.18,451.65
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,536.84,389.01
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,476.72,343.61
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,454.67,326.81
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,417.02,295.33
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,359.1,248.52
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,306.82,205.4
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,253.18,162.07
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,201.61,122.01
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,151.82,87.97
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,105.65,65.81
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,84.9,64.0
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,82.33,62.28
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,77.02,58.11
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,71.43,53.6
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,63.98,47.61
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.24,41.09
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,45.15,31.42
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,31.78,19.26
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,16.3,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,20.45,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,59.41,6.43
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,125.48,86.31
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,198.33,147.79
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,265.74,204.77
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,339.02,265.43
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,403.11,317.36
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,471.24,370.65
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,400.34,313.9
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,287.06,222.48
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,377.59,292.64
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,488.3,375.16
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,634.79,483.49
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,784.78,586.87
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,726.47,541.68
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,639.94,474.74
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,787.05,580.95
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,916.59,666.14
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,937.5,676.21
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,945.08,678.3
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,955.81,682.87
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,963.02,685.23
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,965.23,685.91
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,963.84,684.45
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,956.54,677.92
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,945.73,669.32
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,929.15,658.52
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,909.41,645.8
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,884.55,628.5
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,857.06,609.58
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,825.32,589.17
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,791.07,567.04
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,752.56,541.92
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,711.97,513.63
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,667.95,482.46
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,622.28,449.43
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,572.48,412.8
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,521.85,374.59
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,469.13,334.52
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,416.2,292.99
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,361.91,248.9
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,308.66,205.0
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,248.62,156.74
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,195.47,115.29
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,143.61,79.79
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,95.21,56.76
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,73.42,54.65
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,71.57,53.46
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,69.06,51.68
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,65.24,48.72
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,58.69,43.32
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,51.88,37.48
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,41.27,28.24
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,31.07,18.65
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,15.92,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,10.18,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,22.55,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,79.73,53.91
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,143.56,106.96
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,206.32,158.95
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,287.71,225.23
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,351.01,276.18
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,419.53,329.77
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,392.88,307.8
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,353.65,275.35
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,508.88,394.29
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,662.6,507.03
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,708.69,536.23
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,753.5,564.33
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,794.58,589.77
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,833.98,613.62
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,864.69,631.34
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,892.82,647.25
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,915.02,660.05
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,934.29,670.94
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,946.78,676.33
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,955.91,679.66
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,958.53,678.64
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,949.82,670.54
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,942.76,663.72
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,940.18,659.85
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,916.44,644.29
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,897.53,632.02
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,879.73,619.19
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,852.3,600.28
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,820.23,579.36
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,785.97,556.72
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,747.4,530.87
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,707.12,503.47
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,663.09,473.18
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,617.9,441.4
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,569.87,406.89
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,521.02,370.87
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,469.58,332.72
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,418.47,293.63
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,365.92,251.98
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,314.49,210.6
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,262.49,169.58
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,212.93,131.87
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,164.83,99.34
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,119.41,76.89
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,98.05,74.3
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,94.18,71.59
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,88.87,67.49
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,83.3,63.03
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,75.57,56.88
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,64.08,47.31
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,48.42,33.97
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,33.04,20.11
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,17.08,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,10.56,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,29.48,17.0
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,48.78,33.55
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,82.05,60.9
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,113.18,86.4
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,143.22,110.61
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,174.17,135.03
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,267.88,209.13
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,371.71,288.7
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,456.01,351.85
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,561.01,428.0
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,599.64,452.13
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,636.4,474.68
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,750.19,554.94
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,859.75,625.46
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,891.16,642.19
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,919.88,657.56
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,931.55,661.91
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,949.59,670.48
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,961.84,675.74
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,970.64,678.94
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,972.94,680.01
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,971.62,678.99
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,959.57,669.99
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,955.4,666.12
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,938.96,655.97
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,919.23,643.88
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,894.22,627.45
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,866.42,609.25
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,833.81,589.16
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,798.71,567.29
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,759.02,541.75
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,717.34,513.66
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,672.37,482.5
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,625.89,449.51
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,576.54,413.71
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,525.71,375.77
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,436.68,311.23
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,376.59,269.12
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,353.82,247.18
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,310.19,205.55
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,250.02,157.43
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,196.99,116.27
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,144.9,80.62
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,96.11,57.18
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,74.22,55.05
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,72.4,53.91
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,69.17,51.54
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,64.6,47.97
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,57.66,42.36
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,50.44,36.27
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,39.8,27.0
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,28.78,16.73
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,15.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,12.55,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,31.45,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,94.57,63.8
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,165.27,122.9
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,231.12,177.59
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,306.83,239.38
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,235.37,184.43
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,126.44,96.35
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,239.14,186.2
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,343.95,266.87
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,422.22,324.62
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,492.72,375.3
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,634.04,477.35
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,781.29,576.13
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,680.43,500.58
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,538.19,394.49
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,734.4,535.67
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,912.71,652.15
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,934.43,663.71
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,952.96,674.62
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,964.69,679.93
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,961.78,676.19
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,963.47,675.58
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,961.63,672.83
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,958.52,669.79
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,951.81,664.59
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,934.76,654.03
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,914.5,641.55
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,889.48,626.35
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,861.68,609.32
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,829.93,589.38
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,795.56,567.63
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,756.87,541.93
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,716.04,513.39
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,671.64,482.39
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,625.48,449.42
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,500.29,358.62
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,409.29,292.4
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,425.53,303.66
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,415.32,291.06
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,338.96,236.07
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,303.99,215.11
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,257.85,171.85
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,196.74,114.9
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,138.0,74.24
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,88.14,50.45
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,65.86,48.27
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,64.38,47.36
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,61.52,45.26
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,58.51,42.95
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,53.15,38.54
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,46.08,32.5
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,36.81,24.43
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,27.26,15.38
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,13.79,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,12.91,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,35.27,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,95.26,63.56
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,167.6,124.2
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,232.91,178.51
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,308.09,239.91
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,375.5,293.6
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,443.69,346.12
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,305.86,239.3
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,108.82,81.1
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,396.52,309.45
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,681.39,516.14
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,582.13,437.65
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,438.78,327.68
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,649.33,482.91
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,849.5,616.11
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,878.93,630.72
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,905.49,644.88
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,762.97,546.25
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,578.41,413.2
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,786.09,560.4
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,955.03,667.61
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,877.25,614.49
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,766.46,536.66
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,867.82,608.71
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,936.22,652.26
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,860.19,601.82
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,764.09,534.5
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,733.42,514.49
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,702.68,493.8
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,759.44,538.5
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,786.15,560.95
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,747.96,536.43
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,707.66,509.14
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,664.36,478.96
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,619.7,447.07
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,488.55,352.2
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,392.06,282.01
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,412.2,296.55
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,411.09,292.67
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,357.37,252.07
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,316.68,221.58
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,267.52,182.21
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,219.07,143.41
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,180.37,122.32
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,161.13,116.99
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,113.18,87.21
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,55.67,40.57
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,47.23,33.73
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,38.8,26.78
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,30.39,19.78
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,22.0,12.68
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,14.94,6.62
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,7.9,0.44
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.94,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,17.19,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,49.89,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,116.2,77.04
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,187.22,136.56
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,257.7,194.04
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,335.13,255.6
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,397.64,304.32
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,464.12,354.18
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,437.19,333.1
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,384.97,292.58
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,532.42,402.57
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,689.57,511.37
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,736.31,540.27
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,781.73,568.95
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,670.6,489.92
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,510.57,372.19
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,720.29,524.0
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,903.99,643.64
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,925.33,655.22
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,943.44,666.27
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,768.79,549.18
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,532.86,380.36
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,775.93,556.14
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,963.27,678.94
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,955.76,671.89
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,944.66,664.2
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,812.24,575.48
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,655.83,463.42
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,776.81,552.97
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,857.6,608.45
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,758.06,539.6
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,659.53,467.6
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,674.32,479.97
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,680.99,485.82
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,605.97,434.18
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,540.85,388.9
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,502.3,361.77
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,464.3,334.47
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,412.67,297.71
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,371.48,268.22
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,342.45,245.24
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,312.82,220.5
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,268.67,187.52
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,227.79,157.74
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,187.31,126.51
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,132.84,90.73
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,102.56,78.65
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,85.4,65.07
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,78.21,59.34
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,70.6,53.14
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,61.05,45.25
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,51.04,36.73
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,38.96,26.26
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,27.3,15.3
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,13.95,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,10.51,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,26.12,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,87.78,57.76
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,149.39,109.92
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,221.14,168.45
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,295.56,228.25
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,358.18,277.46
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,425.83,328.71
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,418.55,321.66
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,386.28,295.73
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,427.57,325.16
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,468.33,353.05
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,616.6,460.64
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,768.61,562.86
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,808.4,586.2
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,846.19,609.1
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,769.1,554.57
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,664.08,477.68
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,815.83,584.59
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,937.84,662.01
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,950.55,667.92
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,959.88,672.76
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,961.82,674.05
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,960.19,673.26
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,949.91,665.76
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,936.05,656.16
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,920.7,646.7
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,902.24,635.32
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,792.46,559.79
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,669.3,470.87
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,647.92,458.33
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,624.73,443.81
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,635.49,452.34
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,640.05,456.19
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,577.98,412.49
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,520.81,372.14
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,531.15,381.23
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,518.65,371.74
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,458.35,327.01
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,408.44,289.94
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,360.89,252.64
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,311.88,213.39
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,261.41,177.18
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,228.89,156.36
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,187.48,126.22
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,144.62,100.19
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,122.48,94.37
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,112.18,86.56
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,89.15,68.02
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,70.16,52.53
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,62.31,46.08
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,54.14,39.1
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,42.53,29.01
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,28.74,16.19
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.69,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,49.66,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,117.77,77.78
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,192.53,142.27
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,261.58,199.94
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,339.93,263.51
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,404.25,314.69
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,472.63,366.78
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,532.97,409.95
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,592.96,450.92
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,646.8,485.35
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,700.44,517.36
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,747.07,543.24
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,792.22,566.96
