Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,830.85,588.9
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,859.25,604.25
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,888.86,621.05
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,915.51,635.93
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,936.98,647.63
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,955.18,657.39
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,966.1,662.81
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,973.39,666.18
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,975.53,667.92
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,973.99,667.58
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,966.87,663.08
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,956.14,656.42
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,940.47,647.64
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,921.45,636.82
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,897.5,621.59
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,870.5,604.44
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,838.5,584.99
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,803.74,563.67
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,765.39,540.12
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,724.45,514.05
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,678.93,482.9
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,631.53,449.65
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,581.61,413.71
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,530.37,375.73
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,476.29,335.18
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,421.69,292.83
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,365.17,247.38
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,308.92,201.29
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,228.3,150.07
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,215.45,154.07
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,156.36,98.57
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,81.56,44.04
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,58.07,41.74
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,51.31,36.5
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,49.3,34.96
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,47.2,33.29
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,42.94,29.86
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,38.51,26.1
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,31.18,19.72
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,23.57,12.15
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,13.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,6.82,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,44.73,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,126.47,82.56
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,202.25,148.56
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,268.9,204.84
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,343.96,266.3
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,408.01,317.22
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,476.03,368.88
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,535.48,411.19
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,594.69,451.36
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,648.61,486.97
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,702.29,520.98
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,748.95,548.39
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,794.2,574.27
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,825.42,591.76
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,861.43,612.27
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,891.69,628.89
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,919.06,643.63
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,939.88,654.27
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,957.37,662.94
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,968.98,668.06
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,976.97,671.12
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,979.31,672.29
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,977.92,671.35
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,969.42,664.81
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,957.22,656.18
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,941.08,646.63
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,921.61,635.08
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,897.18,619.17
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,869.81,601.48
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,837.89,582.17
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,803.24,561.0
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,764.08,536.76
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,722.6,510.07
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,677.5,479.2
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,630.55,446.33
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,580.11,410.26
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,529.06,372.73
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,476.0,333.3
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,418.28,289.27
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,361.75,244.32
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,305.97,199.13
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,249.75,154.14
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,195.17,112.01
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,141.62,75.69
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,84.73,47.15
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,62.05,44.77
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,60.37,43.69
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,58.07,42.04
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,55.67,40.23
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,50.18,35.81
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,44.45,30.96
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.88,21.83
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,24.22,12.42
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,34.82,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,111.84,72.23
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,182.58,134.14
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,251.91,192.3
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,328.23,254.91
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,392.77,306.6
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,461.54,359.48
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,522.9,404.07
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,586.41,448.31
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,640.26,484.55
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,691.63,516.96
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,738.71,545.91
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,784.6,573.49
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,823.88,595.81
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,860.98,616.35
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,883.74,627.87
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,911.98,642.92
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,933.36,654.01
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,951.5,663.15
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,963.26,668.41
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,971.51,671.65
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,973.69,672.71
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,972.21,671.68
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,965.13,666.4
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,954.43,659.01
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,937.89,649.07
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,918.05,637.14
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,893.76,621.49
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,866.53,603.99
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,834.35,584.25
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,799.5,562.68
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,761.0,537.43
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,720.19,509.77
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,675.04,478.71
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,628.1,445.7
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,577.99,409.71
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,527.31,372.29
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,470.75,330.46
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,416.26,288.6
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,360.45,244.04
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,305.46,199.36
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,249.42,154.49
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,195.04,112.49
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,135.97,71.93
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,85.6,48.13
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,63.42,45.89
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,61.82,44.88
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,59.22,42.99
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,56.5,40.92
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,50.64,36.1
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,44.49,30.83
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,33.49,21.38
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,23.44,11.6
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,28.81,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,105.42,67.4
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,174.81,128.48
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,241.13,184.28
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,322.0,250.5
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,386.75,302.57
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,455.92,356.06
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,519.42,402.76
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,585.65,449.61
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,639.85,486.45
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,691.58,519.49
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,740.38,549.68
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,788.22,578.53
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,827.29,600.61
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,864.14,620.82
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,886.98,630.79
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,915.29,644.17
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,935.86,655.62
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,953.15,665.13
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,965.07,670.02
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,973.43,672.84
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,975.68,672.05
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,974.25,669.19
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,965.72,662.63
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,953.57,654.02
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,937.51,644.08
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,918.14,632.19
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,893.41,617.44
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,865.8,600.87
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,753.96,526.52
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,643.78,448.39
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,693.69,487.56
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,719.17,508.18
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,674.19,476.96
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,627.44,444.24
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,576.48,407.8
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,523.81,369.23
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,470.32,329.73
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,416.67,288.72
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,361.24,244.81
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,307.2,201.26
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,252.63,164.14
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,228.24,152.73
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,167.8,104.04
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,94.52,55.83
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,73.24,53.8
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,71.4,52.64
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,69.27,51.18
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,65.4,48.19
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,57.39,41.62
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,49.06,34.54
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,37.2,24.27
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,25.71,12.98
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,14.55,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.55,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,18.06,7.33
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,32.27,20.05
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,53.74,37.79
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,74.88,55.06
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,99.86,75.3
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,125.47,95.72
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,310.28,242.56
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,501.83,385.94
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,556.95,423.78
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,613.21,462.27
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,665.19,496.41
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,724.57,534.48
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,766.1,558.56
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,806.11,580.98
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,843.57,600.81
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,879.24,619.0
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,903.07,629.41
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,924.03,637.95
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,933.89,639.24
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,948.04,643.24
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,952.08,645.27
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,952.66,645.41
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,950.19,644.59
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,944.08,641.55
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,928.91,634.31
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,910.46,625.0
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,886.12,611.12
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,858.86,595.15
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,827.26,576.97
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,793.11,556.87
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,691.99,486.3
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,604.39,423.22
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,581.47,409.16
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,555.76,392.32
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,547.54,388.33
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,522.0,370.15
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,399.23,283.41
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,323.59,231.64
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,325.8,228.73
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,308.58,206.58
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,246.22,165.71
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,222.96,157.78
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,189.25,134.5
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,157.89,114.49
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,137.58,106.56
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,128.05,99.47
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,110.71,85.83
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,92.99,71.56
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,75.21,56.89
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,57.08,41.6
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,38.91,26.03
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,20.24,9.07
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,56.15,33.51
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,104.55,76.41
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,169.38,129.96
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,235.17,183.97
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,294.87,232.54
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,359.8,283.89
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,432.14,338.56
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,497.69,386.47
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,417.81,323.56
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,308.62,237.33
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,305.58,233.68
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,300.88,228.32
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,383.71,290.48
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,483.56,362.86
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,510.1,380.11
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,536.24,397.32
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,733.16,540.23
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,911.89,662.2
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,796.67,578.83
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,653.62,475.56
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,687.43,499.78
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,731.65,529.5
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,765.49,552.49
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,796.63,573.46
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,770.55,554.08
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,743.43,534.45
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,637.75,460.94
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,538.35,390.49
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,511.66,371.98
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,485.61,353.51
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,555.44,404.74
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,612.38,445.16
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,341.33,252.83
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,85.32,60.41
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,156.03,114.84
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,223.89,165.88
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,173.57,128.17
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,123.96,90.79
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,107.94,78.76
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,91.99,66.64
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,98.19,71.84
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,104.11,76.86
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,99.09,73.18
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,93.99,69.44
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,82.6,63.73
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,71.22,54.57
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,60.11,45.39
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,48.56,35.69
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,37.93,26.66
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,27.31,17.49
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,18.03,9.36
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,8.78,0.77
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.55,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.31,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.75,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.63,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.51,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.28,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.09
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.14
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,22.52,12.42
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,35.37,22.56
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,27.42,16.16
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,19.46,9.81
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,84.0,60.39
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,150.74,111.39
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,174.49,129.22
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,198.28,147.0
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,482.34,359.17
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,759.07,549.97
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,790.01,569.7
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,829.21,596.18
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,874.86,628.51
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,916.15,657.46
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,837.81,600.92
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,754.75,541.42
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,805.4,580.6
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,839.65,607.56
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,808.58,586.48
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,775.46,564.17
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,739.0,538.35
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,700.44,510.72
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,619.63,451.31
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,550.81,400.24
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,518.27,377.26
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,483.59,351.94
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,449.88,327.09
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,411.51,297.1
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,360.95,257.24
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,311.59,217.78
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,172.07,118.71
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,65.52,45.91
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,75.28,53.79
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,84.31,61.09
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,74.11,55.99
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,63.67,47.64
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,53.0,38.97
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,42.35,30.15
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,32.61,21.98
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,22.88,13.66
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,14.94,6.71
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.01,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,73.94,43.73
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,136.92,100.56
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,210.74,161.97
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,287.54,225.23
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,350.93,277.2
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,419.68,331.83
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,369.47,291.23
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,301.37,235.38
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,354.56,275.68
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,409.61,316.06
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,424.93,324.92
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,437.59,331.79
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,496.42,374.28
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,556.54,416.66
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,582.34,432.47
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,606.92,447.42
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,620.01,454.82
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,631.55,461.22
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,817.14,593.73
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,962.33,687.66
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,885.98,634.17
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,774.74,553.85
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,878.22,628.52
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,946.88,672.44
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,836.07,596.72
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,704.93,502.28
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,721.12,515.75
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,733.42,525.49
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,726.94,521.48
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,714.89,513.8
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,403.24,297.07
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,109.3,77.89
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,93.75,66.5
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,78.26,54.77
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,124.44,90.12
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,169.27,124.08
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,189.24,139.48
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,208.11,154.11
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,224.02,166.05
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,229.57,170.05
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,215.42,159.6
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,200.05,148.19
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,182.0,134.3
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,161.28,119.96
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,140.51,111.07
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,123.56,97.74
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,106.46,83.83
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,88.97,69.35
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,71.73,54.9
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,54.17,39.84
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,37.29,25.08
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,20.12,8.37
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.46,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.01,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,75.85,43.97
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,150.22,110.38
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,213.79,163.83
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,286.64,223.7
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,351.06,276.28
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,420.89,331.55
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,426.93,334.92
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,409.77,320.21
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,534.07,414.86
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,665.43,510.48
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,575.81,438.78
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,444.61,336.82
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,649.36,489.38
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,842.18,619.95
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,716.66,527.34
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,545.7,400.3
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,588.17,430.15
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,630.21,457.96
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,692.18,498.38
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,738.31,527.49
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,778.95,554.11
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,828.08,585.48
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,830.71,584.06
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,830.78,581.47
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,887.24,622.81
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,918.56,642.32
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,896.05,626.1
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,870.4,608.6
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,838.38,588.99
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,803.64,567.61
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,764.91,542.89
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,723.63,515.83
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,678.62,485.54
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,631.74,453.08
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,578.65,415.32
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,525.73,376.61
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,472.34,336.48
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,418.85,294.87
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,363.32,250.55
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,308.27,205.64
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,247.35,156.85
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,193.32,114.72
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,140.15,78.02
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,90.03,53.87
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,69.47,51.91
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,67.42,50.53
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,63.53,47.55
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,59.42,44.25
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,51.48,37.67
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,44.05,31.24
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.78,21.24
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,21.13,8.6
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,12.28,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,19.76,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,94.81,54.42
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,167.58,122.95
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,241.23,184.93
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,324.4,253.51
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,391.14,307.5
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,462.56,363.04
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,527.09,411.64
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,594.38,460.64
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,500.02,385.53
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,358.38,273.87
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,580.0,442.47
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,799.01,593.26
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,838.17,615.55
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,866.97,632.21
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,898.47,649.72
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,927.22,665.27
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,948.26,675.82
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,965.94,684.29
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,978.53,690.14
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,987.53,693.87
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,988.89,694.39
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,986.51,692.78
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,979.41,686.95
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,968.59,678.96
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,951.78,668.72
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,931.54,656.39
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,906.67,640.2
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,878.69,622.01
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,845.6,601.42
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,809.72,578.9
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,769.73,553.47
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,727.4,526.03
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,681.75,494.18
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,634.19,460.18
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,582.83,422.56
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,530.31,382.97
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,434.13,311.96
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,378.25,272.0
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,351.29,246.57
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,301.78,199.29
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,244.14,152.0
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,188.04,107.72
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,133.13,69.94
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,81.49,46.12
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,55.16,39.97
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,53.82,39.12
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,51.55,37.43
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,49.2,35.58
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,44.22,31.45
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,39.06,26.93
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,29.97,18.79
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.63,7.05
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,17.28,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,92.07,51.08
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,165.75,121.67
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,238.73,183.46
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,321.42,252.04
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,387.3,305.85
