Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,457.86,361.29
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,522.09,410.32
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,589.11,459.83
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,642.1,497.25
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,697.49,534.97
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,744.79,565.12
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,790.74,593.78
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,830.94,618.01
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,860.62,634.87
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,891.89,652.99
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,920.42,669.17
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,787.92,575.35
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,601.26,437.23
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,558.22,405.6
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,499.48,362.3
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,769.92,559.56
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,981.8,699.42
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,975.16,691.97
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,964.86,684.01
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,948.11,673.45
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,927.95,660.79
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,863.82,617.07
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,788.47,560.46
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,808.19,581.19
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,806.24,583.91
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,766.01,557.51
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,723.67,529.13
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,678.24,496.7
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,630.97,462.23
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,579.44,423.78
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,526.24,383.23
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,471.91,341.46
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,417.42,298.2
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,361.47,252.19
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,306.4,206.15
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,250.5,159.83
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,190.6,112.45
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,136.95,75.27
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,86.43,51.26
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,66.16,49.24
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,63.93,47.69
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,61.04,45.51
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,58.03,43.11
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,50.49,36.74
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,43.39,30.49
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.45,20.75
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,21.16,7.41
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,56.88,28.98
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,117.25,85.56
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,187.58,144.03
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,280.61,220.38
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,347.57,274.96
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,420.49,332.5
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,498.21,392.16
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,577.3,451.07
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,634.45,491.45
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,692.02,530.47
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,745.73,564.3
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,795.52,594.61
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,836.55,619.1
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,875.46,641.82
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,909.14,661.03
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,940.2,678.36
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,952.1,682.88
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,970.63,691.87
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,984.22,697.66
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,994.29,701.29
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,996.75,702.04
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,995.5,700.64
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,988.64,694.41
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,978.11,686.05
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,961.57,675.47
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,941.64,662.85
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,916.67,645.75
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,888.61,626.77
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,855.48,605.85
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,819.6,583.07
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,779.44,557.57
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,736.84,529.66
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,690.37,497.22
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,642.07,462.73
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,590.6,425.26
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,537.93,385.82
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,482.92,343.41
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,427.5,299.47
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,365.04,249.45
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,307.35,202.01
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,246.34,154.42
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,196.99,117.9
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,142.05,79.83
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,89.32,53.57
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,64.89,47.66
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,56.88,41.47
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,54.37,39.6
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,51.78,37.55
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,46.5,33.17
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,41.02,28.37
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.84,18.53
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.64,5.75
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,11.37,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,10.99,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,82.46,42.03
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,153.58,112.27
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,224.72,172.32
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,311.39,243.73
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,378.67,298.37
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,450.89,354.83
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,518.48,405.93
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,589.46,457.75
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,645.06,495.9
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,697.93,530.23
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,748.79,562.33
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,798.8,593.16
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,838.72,616.28
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,876.4,637.57
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,899.65,647.87
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,928.71,661.84
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,950.48,674.14
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,968.91,684.43
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,980.87,689.35
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,989.22,692.17
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,991.41,691.3
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,989.86,688.31
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,983.1,682.75
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,972.65,675.07
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,956.2,665.19
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,936.3,653.24
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,910.85,636.88
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,882.28,618.56
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,849.47,598.4
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,813.85,576.31
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,773.96,551.51
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,731.64,524.56
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,685.71,492.83
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,637.87,458.96
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,586.23,421.62
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,533.42,382.26
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,478.37,340.65
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,422.86,297.2
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,365.59,250.65
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,303.1,199.51
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,245.09,152.14
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,188.7,107.87
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,133.32,70.03
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,81.17,46.37
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,55.75,40.3
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,54.08,39.17
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,51.8,37.47
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,49.46,35.62
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,44.07,31.14
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,38.47,26.25
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,28.33,17.2
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.87,4.41
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,78.93,37.45
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,166.76,121.11
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,240.24,183.15
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,322.86,251.16
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,389.91,305.21
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,461.79,360.77
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,526.7,409.19
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,594.29,457.79
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,647.73,493.5
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,703.8,529.52
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,753.08,559.94
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,801.22,588.97
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,841.39,612.18
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,870.91,628.17
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,901.62,644.86
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,929.46,659.57
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,951.32,670.44
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,969.84,679.27
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,982.37,684.98
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,991.27,688.6
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,993.47,689.66
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,991.91,688.61
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,984.16,682.46
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,972.71,674.22
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,956.24,664.38
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,936.33,652.47
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,911.3,637.38
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,883.16,620.31
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,849.91,599.9
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,813.88,577.58
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,774.01,551.69
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,731.71,523.7
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,685.39,492.66
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,637.19,459.41
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,585.39,421.8
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,532.8,382.5
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,478.2,340.48
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,423.17,296.85
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,360.99,247.01
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,303.58,199.72
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,245.62,152.58
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,189.31,108.55
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,133.83,70.69
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,81.36,46.84
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,56.5,40.91
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,54.86,39.81
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,51.88,37.54
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,48.77,35.04
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,43.34,30.52
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,37.7,25.59
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,28.55,17.32
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,18.11,2.99
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,85.42,38.32
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,178.97,129.94
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,250.72,191.35
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,332.71,259.34
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,399.84,313.85
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,471.68,369.74
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,535.24,417.44
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,598.93,463.57
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,654.5,500.49
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,709.96,536.06
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,758.59,566.25
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,805.85,594.92
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,837.55,612.71
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,874.47,633.84
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,904.8,650.4
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,932.11,664.91
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,954.09,675.99
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,972.71,684.98
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,983.42,689.55
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,990.41,691.97
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,932.9,655.23
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,847.34,594.42
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,923.91,649.18
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,973.72,678.86
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,956.74,668.02
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,936.34,655.63
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,910.86,640.4
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,882.37,623.19
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,814.07,577.35
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,741.04,524.17
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,746.0,531.65
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,731.01,524.56
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,684.66,492.18
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,636.5,457.95
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,585.6,421.02
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,533.51,382.12
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,478.29,340.41
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,422.7,296.99
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,360.61,247.12
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,303.12,199.67
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,244.03,154.19
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,199.58,122.38
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,139.69,77.98
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,80.22,46.23
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,55.92,40.45
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,54.25,39.32
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,50.87,36.7
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,47.3,33.82
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,42.22,29.58
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,36.96,24.95
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,27.76,16.61
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.35,1.38
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,79.11,32.38
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,168.82,122.07
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,241.47,183.7
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,322.98,250.8
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,391.25,305.73
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,464.46,362.24
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,435.49,338.7
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,381.77,295.59
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,369.27,284.59
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,362.94,277.45
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,584.3,443.62
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,802.32,591.35
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,712.03,523.39
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,589.14,431.11
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,766.97,557.12
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,930.67,659.07
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,951.83,669.21
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,969.65,678.87
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,980.52,682.99
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,987.77,685.05
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,815.96,572.96
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,600.55,422.66
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,807.15,568.5
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,965.82,668.37
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,948.97,656.77
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,928.81,644.95
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,902.77,629.99
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,873.86,613.12
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,725.06,513.36
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,573.11,405.39
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,666.55,476.81
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,722.97,519.78
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,620.06,445.93
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,533.2,383.24
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,542.07,392.02
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,526.56,380.64
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,437.87,315.16
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,377.02,271.56
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,351.68,247.92
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,305.05,204.06
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,244.0,154.81
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,189.84,112.51
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,135.54,75.12
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,84.09,50.91
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,66.66,49.67
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,64.45,48.13
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,59.63,44.24
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,54.51,39.97
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,48.1,34.52
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,39.79,27.24
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,28.34,16.99
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.52,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,9.55,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,71.84,26.14
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,151.86,109.66
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,219.15,167.16
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,296.58,231.43
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,367.59,289.03
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,440.45,346.12
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,505.15,395.23
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,572.56,444.75
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,520.61,401.32
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,442.25,338.09
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,610.67,464.38
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,784.74,584.21
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,825.6,607.29
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,864.38,629.54
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,728.47,532.42
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,544.88,396.76
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,768.75,557.97
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,957.49,679.6
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,970.06,683.53
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,979.08,686.82
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,886.13,624.43
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,757.36,533.05
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,878.29,618.64
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,962.94,671.8
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,946.13,659.97
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,926.02,647.03
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,901.37,630.01
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,873.76,611.25
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,841.17,590.66
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,805.93,568.34
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,765.83,542.79
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,723.54,514.79
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,677.8,482.97
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,630.37,449.34
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,578.83,412.3
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,526.34,373.6
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,471.38,332.08
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,416.33,289.27
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,359.27,243.98
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,303.12,198.6
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,246.77,153.68
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,186.65,107.71
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,132.73,71.59
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,82.3,49.05
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,65.72,48.22
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,63.83,46.96
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,60.13,44.13
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,56.25,41.02
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,48.09,34.25
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,40.53,27.69
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.71,17.09
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,17.12,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,9.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,67.36,21.1
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,141.15,101.7
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,212.59,162.27
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,296.49,231.7
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,368.8,290.44
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,443.01,348.66
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,510.73,399.39
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,581.88,450.75
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,638.29,489.48
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,694.97,526.44
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,742.83,556.52
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,793.1,587.66
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,834.12,611.4
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,872.98,633.28
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,904.79,650.52
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,924.35,659.75
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,945.85,669.89
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,964.06,677.83
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,976.32,682.5
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,984.99,685.04
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,987.52,685.8
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,986.32,684.45
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,978.97,678.05
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,967.99,669.61
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,951.51,659.31
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,931.63,647.02
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,906.21,630.41
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,877.74,611.93
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,844.64,591.43
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,808.8,569.11
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,768.84,544.25
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,726.57,517.17
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,680.32,485.18
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,632.28,451.23
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,580.17,413.69
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,526.13,373.83
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,470.37,331.67
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,414.53,288.16
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,357.71,242.86
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,301.85,197.51
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,245.13,152.19
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,184.81,106.0
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,131.14,70.2
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,81.13,48.3
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,64.77,47.27
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,62.45,45.66
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,59.07,43.09
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,55.55,40.26
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,47.4,33.5
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.81,26.93
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.96,16.28
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,16.33,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,51.68,12.18
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,109.71,78.21
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,177.7,135.26
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,266.91,208.34
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,333.8,262.65
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,406.82,319.93
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,476.37,372.92
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,557.63,432.61
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,615.61,472.93
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,674.2,512.4
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,727.52,545.06
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,780.53,576.56
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,822.26,600.86
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,857.21,620.33
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,890.8,639.05
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,921.79,655.93
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,944.17,667.23
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,963.33,676.56
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,977.07,682.56
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,987.31,686.51
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,989.43,687.0
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,987.9,685.44
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,970.51,672.85
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,961.57,665.77
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,945.21,655.51
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,925.58,643.34
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,900.11,626.68
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,871.77,608.26
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,839.0,587.93
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,803.67,565.89
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,763.3,540.45
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,724.51,514.46
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,677.91,482.6
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,629.79,448.96
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,578.08,411.93
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,525.85,373.5
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,471.06,332.87
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,416.36,290.92
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,360.26,246.24
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,300.15,197.98
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,243.95,153.16
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,189.96,111.78
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,136.91,76.33
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,87.63,54.37
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,72.48,53.77
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,70.18,52.19
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,64.73,47.82
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.0,43.08
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.68,36.18
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,42.06,28.72
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.74,16.74
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.52,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.64,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,66.97,12.83
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,142.35,101.58
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,213.16,161.86
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,295.82,230.06
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,368.45,288.75
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,443.33,347.08
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,511.07,398.14
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,582.16,449.88
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,639.28,489.83
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,696.73,528.17
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,745.81,558.69
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,797.63,590.39
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,839.27,614.54
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,878.76,636.89
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,910.61,653.94
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,930.24,663.04
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,951.85,673.92
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,970.13,682.68
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,982.92,688.55
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,992.09,692.31
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,994.08,692.21
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,992.32,689.96
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,986.34,685.23
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,976.64,678.31
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,959.93,668.53
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,939.75,656.63
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,913.94,641.47
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,884.99,624.2
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,795.11,564.35
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,702.04,497.43
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,653.62,463.88
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,609.6,432.73
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,574.46,408.85
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,539.17,384.47
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,546.99,392.05
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,530.89,379.96
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,475.44,337.8
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,419.55,294.0
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,361.7,247.0
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,298.77,195.55
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,240.05,156.48
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,216.79,148.4
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,154.69,95.69
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,75.02,43.9
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,53.94,38.69
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,51.79,37.15
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,49.39,35.25
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,46.95,33.2
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,41.01,28.23
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,34.84,22.81
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,24.62,13.39
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.41,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,55.56,5.58
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,120.79,85.44
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,197.6,149.92
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,278.23,216.41
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,345.62,271.23
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,419.13,328.88
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,493.04,384.81
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,565.84,438.12
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,624.01,478.54
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,682.76,517.28
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,604.9,455.86
