Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,484.82,363.37
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,681.45,507.12
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,864.07,628.14
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,897.64,645.4
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,928.59,661.91
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,950.86,673.16
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,959.16,675.68
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,972.03,681.29
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,981.43,684.76
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,984.23,685.7
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,983.36,684.54
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,976.89,679.08
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,966.8,671.53
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,949.8,660.82
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,929.43,648.14
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,904.04,631.38
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,875.62,612.77
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,843.03,592.74
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,807.7,570.84
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,767.15,544.21
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,724.45,515.31
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,678.2,483.65
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,630.24,450.0
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,578.99,413.16
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,526.59,374.39
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,468.7,331.29
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,412.66,287.94
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,348.87,240.09
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,305.23,208.7
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,255.79,171.73
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,216.84,143.86
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,173.01,114.9
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,134.41,94.64
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,114.16,87.17
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,99.71,75.96
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,86.09,65.18
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,71.89,53.63
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,57.4,41.55
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,42.4,28.76
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,28.78,16.29
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.94,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,34.3,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,74.81,51.13
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,135.11,101.54
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,194.83,151.12
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,245.49,192.65
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,299.13,235.32
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,247.46,192.95
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,183.21,139.72
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,441.79,343.27
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,694.99,527.57
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,682.84,513.88
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,646.41,482.72
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,605.11,449.2
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,555.54,409.76
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,661.19,483.83
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,769.93,556.68
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,878.94,630.74
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,965.59,683.33
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,976.79,687.34
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,984.37,689.73
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,986.74,690.43
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,985.41,688.98
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,975.39,680.81
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,961.72,670.56
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,945.25,660.09
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,925.46,647.62
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,899.76,630.42
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,871.19,611.45
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,837.73,590.36
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,801.69,567.53
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,761.8,542.25
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,719.86,514.24
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,676.43,484.83
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,628.19,451.41
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,576.02,413.54
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,523.04,374.04
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,468.1,331.93
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,413.18,288.66
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,356.11,242.89
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,300.02,197.16
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,238.63,148.35
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,184.1,106.54
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,130.21,70.77
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,79.82,49.22
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,66.34,48.6
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,63.7,46.72
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,59.98,43.85
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,54.87,39.68
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,46.77,32.83
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,38.39,25.48
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,25.71,13.72
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,14.55,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,47.7,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,103.09,72.0
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,172.64,130.73
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,264.18,205.82
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,320.03,251.87
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,380.32,299.84
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,438.15,344.02
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,497.5,387.85
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,586.78,453.04
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,675.77,515.54
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,729.02,548.64
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,781.9,580.78
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,768.22,567.31
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,738.17,541.12
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,835.28,605.61
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,922.46,657.29
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,945.75,667.87
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,965.84,676.75
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,978.54,681.72
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,987.7,684.62
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,990.22,684.56
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,989.06,682.39
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,975.67,671.88
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,958.6,659.35
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,942.48,648.96
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,923.09,636.63
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,897.85,619.45
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,869.76,600.64
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,836.38,579.83
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,800.58,557.46
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,760.93,531.88
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,719.3,504.42
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,673.01,472.8
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,625.41,439.67
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,571.59,401.65
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,519.86,364.21
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,466.75,325.72
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,414.15,286.39
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,349.58,239.55
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,304.46,208.18
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,259.78,174.37
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,214.7,140.91
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,162.2,103.91
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,113.37,77.24
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,101.06,76.13
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,100.09,75.74
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,85.9,64.56
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,68.48,50.49
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,57.98,41.82
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,44.57,30.39
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,27.91,15.07
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,0.87
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,31.73,20.34
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,55.67,39.51
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,126.56,95.83
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,201.9,153.7
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,240.79,182.35
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,267.93,201.98
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,418.2,313.8
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,558.55,412.68
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,647.22,471.43
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,721.31,519.55
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,771.56,550.8
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,806.62,572.42
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,745.47,529.8
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,680.33,484.87
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,677.42,481.56
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,673.19,476.82
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,749.24,526.63
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,817.55,569.11
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,793.71,551.52
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,777.22,539.5
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,748.25,519.02
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,718.88,498.46
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,626.93,439.09
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,546.22,386.01
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,567.48,402.37
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,584.07,414.15
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,598.55,426.53
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,601.13,430.05
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,555.82,399.65
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,510.2,368.2
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,427.5,310.33
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,362.31,264.92
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,326.12,238.24
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,289.89,210.71
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,251.47,179.93
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,213.53,149.39
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,171.68,121.06
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,142.39,106.14
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,128.09,102.08
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,117.38,93.51
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,99.43,78.67
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,80.87,62.98
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,63.57,48.11
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,43.53,30.62
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,25.09,13.18
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,14.37,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,30.47,17.7
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,72.35,52.63
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,113.18,86.95
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,161.02,126.68
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,202.69,160.89
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,156.63,122.82
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,110.33,83.93
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,88.66,66.28
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,50.28
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,190.53,147.53
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,315.03,243.9
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,419.36,323.34
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,511.21,391.52
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,551.38,419.69
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,591.22,447.46
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,658.27,494.67
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,708.47,529.34
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,700.87,521.53
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,676.02,502.36
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,605.45,450.14
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,520.31,387.23
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,363.17,272.74
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,204.65,153.33
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,118.05,87.02
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,32.97,20.42
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,32.52,20.1
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,32.07,19.75
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,119.68,88.48
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,206.55,155.1
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,206.06,154.6
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,205.54,154.29
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,139.4,103.68
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,73.83,52.77
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,70.22,50.07
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,66.61,47.32
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,112.2,83.27
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,156.0,117.44
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,192.55,145.49
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,218.17,164.76
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,151.21,114.05
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,77.96,57.4
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,73.92,54.46
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,69.9,51.43
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,60.11,45.93
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,50.33,37.81
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,41.02,29.86
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,31.72,21.79
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,23.32,14.42
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,14.94,6.98
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,8.34,0.54
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,6.54
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,29.1,18.05
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,42.64,29.58
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,58.67,43.02
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,74.6,56.17
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,55.66,40.4
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,26.38
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,96.37,73.16
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,158.16,122.15
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,158.23,121.59
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,158.52,121.34
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,152.08,115.88
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,145.94,110.73
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,136.25,102.65
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,126.78,94.82
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,191.73,145.09
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,257.56,194.76
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,249.27,187.61
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,241.11,180.88
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,230.72,172.92
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,220.44,165.07
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,254.0,190.18
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,287.25,214.71
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,232.62,173.87
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,178.97,133.46
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,246.84,184.88
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,313.87,234.47
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,324.45,242.09
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,334.51,249.56
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,344.26,256.94
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,349.19,260.82
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,383.58,286.63
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,413.66,308.78
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,395.62,295.78
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,376.71,282.13
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,353.95,265.28
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,332.18,248.71
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,306.49,228.66
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,278.75,206.51
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,248.79,176.95
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,197.27,129.54
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,152.83,102.56
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,128.56,96.01
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,113.84,91.32
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,102.71,82.36
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,88.13,70.09
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,75.32,59.03
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,58.38,44.25
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,41.04,28.81
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,24.0,11.57
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,8.55
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,35.12,22.97
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,52.35,37.53
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,72.04,54.01
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,91.54,70.04
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,113.45,87.63
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,135.55,105.02
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,183.53,143.34
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,246.07,192.16
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,326.31,253.86
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,424.72,326.84
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,378.33,289.56
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,344.32,261.93
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,278.11,210.91
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,202.67,152.57
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,329.56,248.14
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,447.0,331.98
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,327.79,243.69
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,203.33,150.78
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,165.18,122.18
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,127.61,93.47
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,156.58,115.3
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,185.38,136.33
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,206.02,151.4
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,226.39,166.2
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,193.83,142.22
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,161.72,118.55
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,141.71,103.58
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,122.07,88.75
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,76.58,54.11
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,31.11,18.87
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,30.2,18.28
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,29.29,17.64
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,25.72,14.85
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,22.15,12.05
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,44.32,29.7
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,66.52,47.3
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,131.56,98.13
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,191.13,143.92
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,130.95,98.15
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,69.94,50.79
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,37.96,25.26
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.16,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.28,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.63,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.75,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.44,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,7.91,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,15.84,6.39
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,29.55,18.33
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,43.81,30.37
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,61.42,44.98
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,78.9,59.2
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,100.99,76.84
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,122.99,94.03
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,175.9,136.23
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,243.66,189.08
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,299.16,231.11
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,355.98,273.22
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,329.6,251.52
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,301.88,229.07
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,364.32,275.22
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,427.17,320.35
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,395.67,295.87
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,364.01,271.62
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,451.06,335.5
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,537.6,397.0
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,457.0,337.97
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,377.82,279.78
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,356.93,264.11
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,324.92,240.17
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,445.23,328.11
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,550.64,402.44
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,491.69,359.89
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,434.87,319.19
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,383.25,282.35
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,333.45,246.37
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,395.12,292.15
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,451.99,333.35
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,460.35,339.69
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,463.22,342.05
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,439.22,324.82
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,414.05,306.5
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,375.3,278.45
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,338.16,251.26
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,309.17,228.85
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,278.64,204.72
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,244.79,176.1
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,208.12,145.17
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,167.7,120.72
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,142.6,113.85
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,123.88,98.97
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,105.87,84.37
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,88.63,69.93
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,71.02,54.88
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,53.71,39.86
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,36.08,24.27
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,20.64,7.63
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,13.64,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,28.79,16.07
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,67.17,48.63
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,104.05,79.66
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,141.37,110.86
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,190.32,150.69
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,117.19,91.12
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,53.89,38.53
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,104.8,79.59
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,158.48,121.82
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,194.71,149.57
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,231.47,177.27
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,305.06,232.9
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,365.96,277.72
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,406.85,306.36
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,447.73,334.57
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,404.03,301.27
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,360.15,268.1
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,524.83,388.12
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,672.4,489.52
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,713.54,514.72
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,737.46,529.28
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,728.86,521.08
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,718.79,512.34
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,676.84,483.53
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,646.49,462.41
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,626.37,448.97
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,605.89,435.17
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,662.59,476.41
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,707.44,508.15
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,523.49,380.76
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,355.25,260.19
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,350.53,258.03
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,345.14,254.45
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,390.81,288.47
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,426.26,313.7
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,417.85,307.15
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,394.16,287.46
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,340.47,246.22
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,297.27,213.11
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,246.08,175.18
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,209.39,149.85
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,154.01,112.94
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,125.28,99.44
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,109.15,86.63
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,93.06,73.56
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,75.75,59.03
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,58.25,44.05
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,42.45,30.35
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,26.46,16.27
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,13.2,2.17
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,14.15,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,30.25,16.87
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,70.58,51.1
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,109.41,83.7
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,157.49,123.53
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,198.91,157.34
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,238.11,188.23
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,278.07,218.94
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,360.61,283.63
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,463.44,361.64
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,616.04,476.65
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,775.19,589.17
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,697.38,527.97
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,594.98,447.86
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,760.23,569.47
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,919.21,675.74
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,942.29,688.1
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,962.17,699.42
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,975.48,705.48
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,985.3,709.41
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,988.09,710.01
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,975.43,700.85
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,975.09,700.27
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,959.31,689.75
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,941.84,678.01
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,921.09,664.23
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,829.73,600.87
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,732.66,530.22
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,775.56,564.91
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,796.54,582.79
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,755.3,554.47
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,712.29,524.44
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,665.22,491.04
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,616.91,455.96
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,566.82,418.87
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,514.61,379.05
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,459.42,335.63
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,404.51,291.23
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,317.22,227.41
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,271.1,198.24
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,209.07,154.01
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,158.08,118.58
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,147.63,106.04
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,121.88,96.03
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,106.91,84.19
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,93.32,73.25
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,79.71,61.88
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,65.53,49.77
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,50.42,36.67
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,35.82,23.63
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,18.56,3.97
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,8.64,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,16.73,6.71
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,34.43,22.09
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,52.83,37.53
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,74.23,55.31
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,95.37,72.57
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,99.72,75.81
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,104.67,79.39
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,142.64,109.6
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,181.26,139.81
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,183.14,140.35
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,185.05,140.99
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,175.44,133.06
