Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,166.21,125.5
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,176.36,133.12
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,186.57,140.73
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,213.1,160.8
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,239.62,180.66
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,284.52,213.85
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,329.32,246.39
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,334.91,250.08
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,354.48,264.15
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,332.76,247.43
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,325.2,241.25
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,305.57,226.7
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,286.2,212.36
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,311.37,230.97
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,335.89,248.89
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,354.31,262.3
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,364.77,269.92
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,375.92,278.2
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,385.71,285.45
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,297.01,221.01
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,211.76,157.94
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,120.8,88.87
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,29.25,17.53
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,66.55,47.16
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,103.35,76.29
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,88.15,64.51
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,72.67,52.48
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,41.99,28.18
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,11.46,3.65
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.25,1.88
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.04,0.36
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,5.71,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.31,3.39
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,24.67,14.36
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,37.06,24.93
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,51.79,37.33
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,66.77,49.73
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,210.0,168.24
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,363.71,289.62
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,251.89,199.6
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,124.41,95.23
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,156.57,120.58
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,189.06,145.39
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,199.03,152.48
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,209.07,159.64
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,262.43,199.6
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,333.0,250.93
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,259.41,195.12
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,204.17,153.15
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,347.32,259.14
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,481.1,351.42
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,442.25,322.68
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,403.93,295.56
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,358.24,262.87
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,302.7,222.76
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,253.17,187.07
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,204.59,151.39
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,202.08,149.82
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,199.52,148.03
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,255.01,189.4
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,309.4,229.13
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,372.37,275.11
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,426.86,314.19
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,372.86,275.3
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,321.68,238.59
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,311.32,231.64
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,300.47,224.05
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,262.28,196.55
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,230.12,173.33
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,173.06,130.43
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,117.19,87.74
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,115.79,87.04
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,114.16,86.07
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,127.46,94.1
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,133.26,106.63
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,116.35,93.08
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,99.34,79.21
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,82.93,65.35
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,66.0,50.75
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,49.23,36.06
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,32.01,20.59
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,16.52,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,6.82,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.19,3.92
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,27.33,16.43
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,42.03,28.85
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,60.24,43.99
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,78.29,58.71
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,48.56,34.27
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,22.02,12.42
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,56.12,40.11
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,91.27,68.17
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,210.53,162.75
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,329.55,253.33
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,394.3,301.5
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,476.89,361.69
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,516.24,388.41
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,555.26,414.72
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,659.57,489.23
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,747.89,550.78
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,756.53,553.81
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,763.07,556.03
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,771.82,561.37
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,778.61,565.45
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,677.98,494.56
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,592.56,433.02
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,786.6,577.6
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,929.46,675.74
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,860.39,626.41
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,778.29,564.81
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,803.25,587.35
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,804.04,590.39
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,696.79,512.63
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,594.66,436.16
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,515.78,379.83
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,445.96,329.16
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,497.96,369.78
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,515.63,381.34
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,458.91,336.68
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,402.3,290.98
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,344.67,242.89
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,284.02,192.03
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,226.34,144.05
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,171.12,100.82
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,117.24,65.83
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,67.4,51.03
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,64.4,48.84
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,61.63,46.71
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,56.94,42.84
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,50.33,37.11
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,40.48,28.38
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,30.29,18.84
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,34.68,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,99.24,63.81
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,181.29,137.95
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,267.15,210.02
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,339.38,270.09
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,418.82,333.86
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,495.11,393.01
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,570.84,449.92
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,631.83,494.53
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,693.56,537.75
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,524.29,406.98
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,290.04,221.81
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,599.41,462.41
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,883.25,662.82
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,918.78,682.29
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,951.77,701.54
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,964.58,708.46
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,984.3,720.21
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,997.36,726.14
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,1006.83,729.86
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,1008.6,730.17
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,1006.58,728.21
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,997.78,720.55
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,985.26,710.66
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,968.14,699.1
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,947.52,685.37
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,920.31,667.64
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,889.97,647.88
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,855.36,625.23
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,817.96,600.62
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,775.27,571.11
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,730.4,539.28
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,682.35,505.6
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,632.59,469.76
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,577.51,428.04
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,522.47,385.33
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,465.08,339.79
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,407.93,293.21
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,349.59,244.92
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,288.18,193.91
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,230.07,146.3
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,174.6,103.47
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,121.53,69.59
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,73.86,56.19
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,70.77,54.07
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,67.5,51.66
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,60.06,45.46
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,53.34,39.62
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,42.8,30.26
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,31.89,19.93
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,16.68,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,48.21,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,137.5,88.43
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,218.97,166.9
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,312.22,245.53
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,386.43,307.91
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,466.75,372.88
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,537.26,427.47
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,611.09,482.16
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,667.07,520.3
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,726.3,559.76
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,779.34,593.81
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,831.48,626.51
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,749.38,566.34
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,633.98,477.56
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,615.55,461.02
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,575.64,429.08
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,807.86,599.49
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,1002.49,727.11
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,1013.61,730.09
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,1020.92,732.28
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,1021.84,732.03
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,1018.84,729.48
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,1007.59,720.37
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,992.52,709.04
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,974.2,697.21
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,952.32,683.18
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,923.85,664.94
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,892.27,644.69
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,856.79,621.54
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,818.5,596.46
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,775.18,568.12
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,729.81,537.62
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,681.02,502.65
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,630.55,465.67
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,575.49,424.32
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,519.47,381.27
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,462.12,336.12
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,404.87,289.74
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,346.21,241.35
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,284.53,190.2
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,226.24,142.52
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,170.43,99.53
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,116.15,65.07
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,68.2,51.49
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,65.22,49.32
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,62.07,46.88
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,56.54,42.29
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.0,35.78
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,39.09,26.99
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.84,17.19
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.61,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,46.34,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,132.4,83.52
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,208.34,158.24
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,298.46,233.47
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,373.22,294.65
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,454.2,358.12
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,520.91,408.35
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,590.11,458.48
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,468.06,363.62
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,283.04,218.47
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,414.17,319.34
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,554.47,420.76
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,723.31,541.77
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,890.56,650.04
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,923.92,666.67
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,954.49,682.87
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,824.93,595.26
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,649.14,470.31
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,848.51,610.47
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,1003.43,705.56
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,840.65,596.44
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,631.9,450.35
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,832.49,592.8
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,982.37,685.93
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,964.19,671.83
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,942.51,657.87
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,915.17,640.08
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,884.67,620.44
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,849.45,599.06
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,811.46,575.83
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,768.21,549.02
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,722.82,520.04
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,625.76,451.22
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,540.82,390.25
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,468.85,340.55
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,406.79,296.88
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,398.2,290.91
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,380.39,276.16
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,333.75,239.47
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,287.26,201.96
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,236.03,156.94
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,169.29,100.42
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,115.71,66.31
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,69.01,52.59
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,66.08,50.46
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,62.99,48.06
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,56.21,42.27
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,49.73,36.52
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,38.7,26.74
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,27.27,15.79
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,34.46,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,104.8,63.92
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,178.97,135.4
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,262.33,204.89
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,334.42,263.16
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,413.47,323.9
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,329.9,257.8
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,213.2,164.51
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,345.15,267.7
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,489.8,373.62
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,599.16,449.26
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,699.78,516.62
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,710.76,520.85
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,715.43,521.96
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,827.1,598.24
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,929.62,660.95
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,851.85,608.26
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,747.77,535.46
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,779.78,557.5
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,824.5,585.73
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,917.25,649.92
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,993.7,697.45
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,986.93,693.37
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,965.09,680.97
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,947.77,670.85
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,927.13,658.59
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,900.56,641.84
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,879.4,628.5
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,844.28,608.02
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,806.54,585.63
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,763.68,558.71
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,718.85,528.43
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,647.81,476.54
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,584.68,429.87
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,496.68,366.22
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,424.14,313.28
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,351.75,260.62
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,291.72,216.98
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,282.35,208.83
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,268.94,196.37
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,235.87,164.92
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,183.05,118.03
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,134.94,87.55
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,96.26,75.36
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,86.76,67.84
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,76.69,59.62
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,65.23,49.99
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,53.19,39.57
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,41.09,28.79
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,26.53,14.96
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,37.56,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,111.38,66.39
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,186.93,141.52
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,271.23,212.14
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,342.87,270.72
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,426.61,335.88
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,494.38,386.32
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,565.06,436.76
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,625.3,478.43
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,686.25,518.54
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,738.48,551.18
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,789.94,582.66
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,701.92,518.91
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,588.15,434.77
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,634.36,466.29
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,680.19,495.56
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,832.72,601.27
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,972.77,688.56
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,984.95,693.51
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,993.51,697.92
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,995.22,698.12
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,993.24,696.28
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,985.91,690.7
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,963.65,676.09
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,946.76,666.34
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,926.53,654.45
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,898.97,637.95
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,876.99,624.99
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,841.44,602.68
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,803.28,578.66
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,759.99,551.36
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,714.91,520.99
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,666.62,488.37
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,616.94,453.75
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,563.49,414.68
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,509.86,374.22
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,453.79,330.41
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,394.39,282.96
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,336.44,235.63
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,280.27,189.07
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,223.82,143.32
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,170.24,102.52
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,117.72,69.51
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,74.6,57.31
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,70.74,54.41
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,65.33,50.04
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,57.73,43.53
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.81,36.52
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,38.01,26.04
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.77,13.9
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,32.67,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,99.26,56.98
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,173.65,131.74
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,254.69,200.49
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,325.84,260.26
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,403.9,323.52
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,331.46,264.83
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,227.63,179.41
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,311.38,245.24
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,386.32,302.05
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,454.71,352.67
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,542.06,415.59
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,700.79,532.92
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,861.87,643.59
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,776.3,578.8
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,668.57,496.72
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,651.81,483.3
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,615.05,455.63
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,659.98,486.71
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,720.26,527.11
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,866.09,633.22
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,990.78,716.62
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,834.1,608.37
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,650.65,475.02
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,810.66,594.83
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,929.88,678.01
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,904.16,660.43
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,875.16,641.71
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,839.54,618.24
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,801.32,592.91
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,759.91,565.44
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,712.75,532.46
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,667.17,499.19
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,616.95,461.86
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,561.68,419.72
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,507.66,377.52
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,448.78,330.68
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,392.72,284.72
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,334.85,236.54
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,278.4,189.01
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,222.08,142.86
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,168.7,101.97
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,116.77,69.46
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,75.58,58.19
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,71.36,54.96
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,65.39,50.1
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,57.77,43.65
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,49.84,36.67
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,37.27,25.47
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,24.21,12.29
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,14.1,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,32.05,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,89.32,48.88
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,174.88,132.83
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,259.74,205.23
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,208.71,166.55
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,130.56,102.08
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,169.03,133.42
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,208.58,164.85
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,237.9,187.15
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,267.1,208.93
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,322.45,251.16
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,394.94,305.26
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,245.28,189.21
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,109.39,81.17
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,127.6,95.18
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,145.86,108.94
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,190.53,143.24
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,235.52,177.32
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,277.71,208.49
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,319.79,239.1
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,524.55,391.09
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,694.61,511.73
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,863.33,635.78
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,976.06,712.25
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,833.7,612.87
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,662.69,486.09
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,793.88,586.93
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,876.83,646.41
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,841.45,622.2
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,803.33,596.74
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,759.8,567.39
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,714.3,535.77
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,665.53,500.03
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,615.19,462.28
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,561.04,420.76
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,505.55,377.17
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,423.87,314.55
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,366.16,271.47
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,330.16,238.27
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,272.58,184.72
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,201.33,137.82
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,180.41,134.69
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,117.37,87.64
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,58.33,43.93
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,49.0,36.26
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,39.69,28.43
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,30.84,20.84
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,22.0,13.14
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,14.5,6.5
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,21.21,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,56.11,27.41
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,120.92,90.42
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,181.29,142.19
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,236.77,189.38
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,296.28,238.6
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,342.98,275.37
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,389.81,310.98
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,357.93,283.23
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,331.01,258.88
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,430.53,335.56
