Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,552.2,425.35
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,607.76,464.44
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,663.84,503.55
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,707.0,532.09
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,766.02,570.85
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,790.82,586.33
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,813.44,600.51
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,838.24,615.41
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,860.63,628.6
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,834.74,608.67
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,794.86,579.93
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,756.64,551.19
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,717.56,521.81
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,713.28,519.05
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,707.31,514.98
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,753.12,549.01
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,798.95,582.01
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,738.36,539.45
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,676.12,495.94
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,633.73,466.11
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,592.65,436.79
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,576.22,426.01
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,554.81,410.88
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,502.78,372.3
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,455.12,336.59
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,413.86,305.64
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,371.43,272.82
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,329.34,236.95
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,278.02,191.92
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,224.25,147.46
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,168.71,104.02
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,119.98,74.33
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,83.97,65.2
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,77.68,60.27
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,71.06,54.87
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,61.78,46.9
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,52.11,38.32
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,38.71,26.37
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,23.33,10.09
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,27.24,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,76.84,37.33
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,164.34,124.09
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,248.86,195.88
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,320.99,256.09
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,400.22,319.63
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,470.93,374.3
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,553.47,435.4
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,615.02,479.08
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,677.42,521.3
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,733.12,556.71
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,788.58,591.08
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,830.98,617.65
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,871.47,642.73
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,900.33,658.96
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,931.87,676.94
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,954.52,690.03
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,973.88,701.11
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,986.19,706.35
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,994.91,709.46
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,996.91,710.33
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,995.18,709.02
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,982.67,701.02
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,966.52,690.87
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,948.59,679.31
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,927.3,665.65
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,900.04,647.22
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,869.83,626.91
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,834.63,604.26
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,796.91,579.85
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,754.22,551.15
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,709.68,520.16
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,660.85,486.36
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,610.82,450.78
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,557.99,411.31
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,502.24,368.69
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,445.28,323.96
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,388.86,278.42
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,331.01,230.92
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,274.79,184.24
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,218.25,138.65
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,164.82,98.58
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,112.76,67.0
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,74.79,57.05
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,69.72,53.13
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,64.23,48.68
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.81,41.57
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,47.05,33.88
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,34.35,22.57
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,21.17,7.54
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,12.28,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,32.34,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,96.19,44.92
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,175.19,132.29
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,258.4,203.47
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,330.47,263.74
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,409.45,327.01
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,483.34,382.96
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,556.24,435.71
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,617.51,479.03
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,679.56,520.82
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,730.75,552.63
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,780.85,582.93
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,823.98,609.95
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,865.29,635.48
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,899.84,655.38
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,925.4,669.32
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,778.12,566.69
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,586.03,427.5
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,579.51,422.71
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,571.89,416.18
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,800.6,581.0
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,991.27,706.7
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,981.79,697.51
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,968.74,688.0
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,950.7,676.44
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,929.29,662.84
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,901.47,645.18
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,870.73,625.65
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,835.01,602.8
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,796.82,578.22
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,753.47,549.41
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,708.43,518.4
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,660.17,484.09
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,610.72,448.16
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,551.83,404.3
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,498.79,364.03
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,404.39,295.2
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,336.05,246.34
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,320.74,230.43
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,285.15,196.26
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,225.77,153.06
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,184.19,126.17
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,146.39,102.42
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,118.82,93.37
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,104.59,82.07
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,92.59,72.32
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,74.87,57.45
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,56.65,41.8
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,38.22,25.62
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,19.86,5.4
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,18.44,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,53.8,20.82
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,126.23,94.07
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,199.15,156.09
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,267.39,213.56
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,341.91,274.49
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,332.01,265.34
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,300.22,238.41
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,280.55,220.68
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,241.31,187.48
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,182.32,140.15
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,138.16,104.21
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,189.31,143.65
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,241.26,182.57
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,518.2,390.89
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,770.85,564.59
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,797.77,578.93
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,822.97,593.96
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,896.76,641.24
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,964.53,681.52
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,968.01,682.19
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,968.03,681.58
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,957.32,674.47
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,943.29,665.53
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,925.88,655.22
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,905.38,643.0
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,879.58,625.88
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,851.04,606.87
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,816.11,584.71
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,779.07,560.82
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,675.53,488.32
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,582.17,421.76
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,487.03,355.94
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,403.44,296.71
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,435.15,320.92
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,451.09,331.66
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,399.71,293.18
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,351.78,257.11
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,320.14,230.38
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,275.81,192.35
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,226.56,153.79
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,179.88,119.29
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,132.5,88.91
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,96.78,75.59
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,86.73,67.59
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,79.1,61.36
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,65.43,49.78
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,51.29,37.47
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,35.21,23.15
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,18.67,3.03
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,10.46,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,24.74,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,69.81,25.59
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,146.65,109.77
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,237.01,186.14
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,309.31,246.55
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,388.59,310.35
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,456.65,363.24
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,528.64,417.14
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,590.04,460.89
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,660.34,509.32
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,715.07,544.67
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,769.41,578.76
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,813.45,605.85
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,855.74,631.32
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,889.99,650.22
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,921.68,667.25
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,830.84,602.62
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,721.33,522.95
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,687.95,497.47
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,635.65,458.93
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,712.35,511.71
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,770.36,550.4
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,531.15,385.74
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,288.56,210.54
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,630.01,461.3
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,908.19,646.43
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,881.37,626.91
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,851.9,608.44
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,816.86,586.13
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,779.71,562.07
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,494.93,364.67
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,227.52,166.81
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,375.1,277.73
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,500.23,366.65
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,507.79,372.45
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,494.96,362.16
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,440.21,320.49
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,386.61,278.58
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,308.4,221.01
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,259.52,187.93
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,205.08,149.3
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,166.26,123.45
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,141.34,105.55
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,119.81,94.69
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,94.27,73.88
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,75.04,57.96
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,62.86,47.6
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,51.3,37.42
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,34.47,22.38
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,17.12,0.09
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,9.55,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,20.48,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,58.63,17.72
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,133.59,99.27
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,209.02,163.45
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,278.86,221.68
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,367.67,292.62
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,435.33,345.09
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,506.72,398.63
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,471.0,368.62
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,439.67,341.49
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,441.56,340.95
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,455.62,348.87
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,651.35,493.24
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,833.92,619.33
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,869.76,638.97
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,903.29,658.05
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,800.04,583.43
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,679.71,495.55
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,709.58,515.23
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,737.99,532.7
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,600.15,435.86
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,463.82,337.93
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,510.11,371.62
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,568.36,412.18
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,658.33,476.87
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,753.21,542.84
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,821.92,592.83
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,864.91,623.39
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,828.94,599.72
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,790.6,574.95
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,748.23,546.23
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,703.66,515.41
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,600.68,440.97
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,512.67,376.49
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,514.75,379.39
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,494.21,363.23
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,437.74,319.39
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,382.17,275.08
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,311.38,221.9
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,263.99,188.89
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,212.67,152.78
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,174.79,128.4
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,145.86,108.08
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,121.67,96.24
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,104.18,82.14
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,86.28,67.35
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,67.97,51.84
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,49.27,35.66
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,31.57,19.86
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,13.21,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.82,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,31.96,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,93.44,26.01
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,182.06,136.28
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,278.57,218.4
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,234.95,186.62
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,177.96,140.4
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,218.81,173.27
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,260.48,205.73
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,265.08,207.97
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,280.87,218.64
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,330.04,255.51
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,396.24,304.07
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,489.28,373.59
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,603.37,455.8
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,521.85,392.46
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,435.18,325.69
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,550.98,410.45
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,649.64,480.05
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,719.29,526.77
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,770.13,560.37
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,904.26,656.47
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,995.8,715.87
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,984.23,706.15
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,969.04,695.09
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,950.32,683.28
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,928.19,669.31
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,779.76,567.72
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,613.58,446.49
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,544.23,397.93
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,472.77,346.74
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,327.81,242.37
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,187.6,138.18
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,185.92,137.56
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,184.22,136.74
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,228.26,170.3
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,267.47,199.81
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,271.17,202.54
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,271.64,202.59
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,261.73,193.78
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,247.7,180.91
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,211.53,144.1
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,153.11,90.47
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,100.73,59.91
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,68.32,52.0
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,62.11,47.02
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,55.49,41.51
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,48.73,35.66
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,39.86,27.76
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.3,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.1,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,24.82,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,69.45,13.22
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,164.89,122.5
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,255.69,199.96
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,332.02,264.25
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,421.32,336.45
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,316.95,253.15
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,182.75,142.67
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,193.51,150.49
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,190.95,147.41
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,353.68,275.09
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,512.73,393.88
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,544.08,413.71
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,556.48,420.57
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,767.04,574.63
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,943.66,691.07
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,964.52,702.02
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,981.99,712.02
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,876.95,639.05
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,735.88,534.85
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,752.18,546.41
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,766.56,555.74
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,893.02,648.12
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,976.49,703.34
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,957.41,690.14
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,934.8,675.48
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,906.09,656.88
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,874.27,636.24
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,838.12,612.66
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,799.22,587.12
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,584.12,433.54
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,380.56,280.46
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,379.23,280.56
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,376.21,278.68
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,420.69,312.2
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,447.08,330.44
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,406.17,299.28
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,361.6,264.51
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,318.88,227.75
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,265.96,181.23
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,212.47,137.77
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,160.18,98.45
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,110.03,69.43
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,80.86,62.49
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,74.67,57.58
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,68.21,52.21
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,57.97,43.39
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,48.29,34.71
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,32.05,19.77
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,16.27,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.64,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,17.17,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,45.49,3.2
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,131.7,96.82
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,223.64,174.59
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,300.19,238.53
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,384.94,306.98
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,455.65,362.31
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,530.78,419.05
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,599.82,468.99
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,664.62,514.27
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,497.07,384.97
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,300.91,229.79
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,594.2,455.75
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,863.13,645.35
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,763.71,569.48
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,642.53,477.05
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,811.23,600.54
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,967.24,704.95
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,980.36,709.84
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,989.95,713.63
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,991.37,713.38
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,989.1,710.97
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,905.47,653.0
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,810.34,583.14
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,884.33,638.78
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,927.94,667.74
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,900.1,649.32
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,869.24,629.43
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,833.26,605.85
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,794.64,580.44
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,750.68,551.5
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,707.98,521.58
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,657.62,485.35
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,605.89,447.31
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,550.08,405.24
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,495.01,362.64
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,434.72,315.85
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,377.33,269.72
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,318.57,221.15
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,261.93,173.99
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,205.12,128.39
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,151.71,89.26
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,100.52,60.75
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,72.73,55.46
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,66.9,50.82
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,61.24,46.12
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,52.23,38.36
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,42.89,30.02
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,29.17,17.1
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,15.46,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.65,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,27.56,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,119.65,87.23
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,199.86,155.64
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,275.54,219.01
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,372.01,296.72
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,452.11,359.77
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,538.75,425.68
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,602.38,472.48
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,675.08,524.29
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,737.65,565.81
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,800.53,606.53
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,845.08,633.71
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,887.74,659.28
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,918.7,676.69
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,953.56,696.6
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,975.95,709.6
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,994.95,720.55
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,1008.17,726.4
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,1017.73,730.03
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,1018.51,729.68
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,1015.45,727.1
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,993.55,711.16
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,979.88,700.81
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,961.21,688.39
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,939.11,673.89
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,910.1,655.29
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,886.25,640.1
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,848.21,615.23
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,807.57,588.62
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,761.74,558.33
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,714.13,525.03
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,663.18,488.54
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,610.99,450.29
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,555.67,408.95
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,499.81,365.96
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,441.1,319.55
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,379.54,269.86
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,319.5,220.44
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,261.79,172.61
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,203.93,126.41
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,149.6,86.93
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,98.01,58.91
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,71.47,54.42
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,65.64,49.77
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,59.91,44.99
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,51.2,37.46
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,42.19,29.37
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,28.0,15.8
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,13.64,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,15.5,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,41.3,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,131.65,96.15
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,227.49,177.46
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,305.1,242.43
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,391.15,312.07
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,343.34,273.44
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,281.05,221.93
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,481.63,380.55
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,682.49,529.8
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,620.96,478.71
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,535.68,410.52
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,709.83,539.54
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,881.16,654.81
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,917.15,674.56
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,950.55,693.41
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,973.05,706.09
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,992.15,716.68
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,1005.33,722.47
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,1003.45,718.77
