Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,1003.89,717.92
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,1000.58,714.8
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,994.36,710.41
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,984.28,703.7
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,964.31,690.8
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,940.82,675.78
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,912.53,656.38
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,881.02,634.96
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,843.92,612.09
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,804.08,587.22
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,759.65,558.13
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,712.99,526.28
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,662.36,490.0
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,610.21,451.67
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,553.59,409.01
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,496.76,364.94
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,437.39,318.28
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,378.44,270.41
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,318.26,220.1
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,259.68,170.74
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,197.2,128.57
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,168.91,117.23
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,128.76,91.36
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,101.56,79.7
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,87.02,67.88
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,71.83,55.18
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,56.64,42.15
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,40.89,28.34
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,26.39,14.15
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,10.91,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,25.35,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,75.55,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,171.0,125.2
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,268.06,207.17
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,313.22,245.44
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,358.62,281.97
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,390.32,305.71
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,403.42,314.71
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,272.22,213.0
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,120.81,91.12
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,62.37,44.7
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.82,1.49
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,111.01,83.19
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,222.31,168.6
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,608.69,461.26
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,945.7,685.03
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,967.06,694.57
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,985.02,705.79
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,996.43,712.26
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,992.6,709.24
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,992.98,709.92
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,989.67,708.32
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,983.03,704.74
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,972.62,698.85
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,952.83,686.55
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,929.59,672.13
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,901.21,654.76
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,869.71,635.24
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,832.64,611.5
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,792.92,585.8
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,749.22,557.13
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,703.38,525.42
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,653.55,489.26
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,602.25,451.08
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,546.78,408.83
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,490.19,364.44
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,431.28,316.95
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,372.73,268.34
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,272.33,195.22
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,221.44,164.91
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,192.95,131.27
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,135.81,76.01
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,83.08,47.96
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,58.86,44.51
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,54.87,41.3
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,50.73,37.77
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,44.11,31.82
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,35.5,23.91
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,22.7,10.89
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,10.91,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.19,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,57.87,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,154.62,114.59
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,242.06,191.98
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,318.1,256.93
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,402.06,325.84
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,472.19,380.44
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,552.95,440.39
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,616.81,485.97
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,681.65,529.71
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,734.91,564.03
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,787.38,596.96
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,831.25,623.2
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,873.27,647.74
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,907.68,666.8
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,939.43,683.92
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,956.03,692.98
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,976.01,704.45
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,988.85,709.98
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,998.12,713.4
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,999.7,713.56
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,997.54,711.58
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,988.06,703.74
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,986.63,701.21
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,966.37,688.25
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,942.56,673.26
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,914.35,654.21
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,882.85,633.11
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,845.69,609.2
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,805.72,583.39
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,760.61,554.36
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,713.21,522.65
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,662.23,486.61
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,609.66,448.43
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,552.97,406.09
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,495.16,361.7
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,435.43,314.58
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,376.12,266.33
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,315.47,216.07
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,256.31,166.63
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,192.55,115.63
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,135.91,74.73
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,81.12,46.09
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,56.17,41.86
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,52.42,38.95
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,48.53,35.72
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,41.36,29.4
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,33.91,22.53
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,20.81,8.83
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,10.01,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.19,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,80.28,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,175.94,129.25
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,270.77,212.53
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,352.82,280.3
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,440.33,348.57
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,510.93,399.16
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,584.47,448.19
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,646.79,489.11
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,709.82,529.27
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,761.45,559.59
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,811.94,588.46
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,727.59,528.62
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,617.79,449.04
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,649.88,469.41
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,680.53,486.96
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,849.94,601.17
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,993.64,687.72
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,1004.78,690.92
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,1012.19,693.93
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,1012.17,694.12
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,996.8,685.37
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,987.5,680.53
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,974.55,673.47
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,954.64,662.29
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,931.33,649.08
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,802.16,564.97
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,662.11,467.71
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,745.89,530.58
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,799.14,568.61
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,753.34,539.91
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,705.68,508.85
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,654.72,475.11
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,602.48,439.23
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,546.51,398.51
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,490.31,356.2
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,431.6,310.62
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,370.17,261.64
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,310.27,212.77
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,252.74,165.41
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,195.19,119.82
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,141.12,81.26
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,89.43,54.55
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,67.78,51.37
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,62.56,47.29
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,55.19,41.15
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.92,33.04
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.32,24.3
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.57,8.3
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.28,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,16.26,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,108.86,77.51
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,189.66,147.58
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,253.71,201.47
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,336.48,267.8
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,397.58,314.54
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,461.64,361.49
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,576.34,446.19
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,694.75,527.83
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,615.73,466.05
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,510.77,385.05
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,578.69,432.2
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,648.22,477.41
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,634.28,462.84
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,597.91,434.4
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,687.26,493.89
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,758.55,538.67
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,748.74,527.78
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,736.55,516.47
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,885.2,616.58
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,991.74,680.22
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,983.84,673.24
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,972.22,665.79
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,952.21,655.67
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,928.78,643.43
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,899.82,628.37
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,867.82,611.03
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,774.94,551.11
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,677.04,483.44
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,610.58,439.21
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,553.94,400.35
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,549.64,399.42
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,538.72,392.59
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,520.15,379.74
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,484.28,352.37
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,426.14,307.47
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,365.33,259.2
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,306.05,210.61
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,249.29,163.75
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,192.18,118.51
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,138.79,80.55
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,88.84,55.16
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,69.57,52.89
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,62.52,47.15
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,55.92,41.56
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,45.91,32.83
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,35.55,23.43
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,17.99,4.78
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,54.01,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,153.96,110.36
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,243.94,189.94
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,321.06,254.76
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,406.4,323.49
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,482.72,382.29
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,557.68,437.73
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,620.53,482.46
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,684.29,526.15
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,607.88,465.88
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,506.0,385.69
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,687.68,520.04
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,872.67,643.8
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,899.37,657.61
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,928.8,674.6
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,950.93,687.75
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,969.78,698.92
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,823.99,598.21
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,637.74,463.55
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,614.52,447.41
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,590.6,429.79
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,799.96,581.36
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,966.63,691.71
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,771.31,558.02
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,559.69,405.12
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,658.73,478.61
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,744.57,539.71
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,775.45,564.71
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,785.49,574.46
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,655.78,481.01
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,538.77,394.44
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,580.72,428.61
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,592.07,438.14
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,537.23,396.4
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,481.65,353.17
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,422.88,306.88
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,364.76,259.64
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,305.57,210.08
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,243.38,158.09
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,184.96,111.25
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,129.82,71.92
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,75.46,44.05
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,53.58,39.55
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,49.7,36.4
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,45.69,32.96
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,37.96,26.16
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,29.89,18.71
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,14.77,1.6
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,20.25,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,103.86,72.75
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,174.75,135.45
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,245.9,195.15
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,323.03,257.76
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,391.44,310.9
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,478.87,375.71
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,541.85,420.95
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,606.55,466.09
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,661.43,503.05
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,716.6,539.33
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,761.72,568.94
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,805.67,597.43
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,846.85,622.63
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,879.41,642.01
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,748.73,546.9
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,583.5,426.86
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,779.59,566.64
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,948.53,679.41
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,951.14,679.28
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,950.38,678.6
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,773.93,556.9
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,580.41,419.34
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,636.31,460.61
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,699.56,504.61
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,775.98,559.79
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,833.07,600.76
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,797.54,576.5
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,760.02,551.26
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,655.41,476.93
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,561.04,408.76
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,578.1,424.24
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,576.08,424.36
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,448.89,330.92
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,347.31,256.31
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,322.41,237.86
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,295.86,217.39
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,271.34,197.07
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,238.23,169.36
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,203.78,137.98
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,150.88,94.73
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,102.39,68.75
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,81.35,62.72
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,72.17,55.2
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.56,47.05
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.62,34.96
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,34.91,22.63
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,17.92,0.88
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,45.06,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,158.18,111.75
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,250.98,194.9
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,329.17,260.53
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,421.04,333.91
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,318.67,252.95
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,187.16,145.63
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,199.54,154.72
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,211.27,162.65
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,513.2,397.49
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,799.44,597.06
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,842.48,620.13
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,878.43,640.36
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,910.81,658.07
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,940.32,673.81
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,962.58,685.71
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,981.48,695.56
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,991.78,699.32
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,998.39,701.0
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,999.14,700.65
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,996.1,698.18
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,799.71,568.37
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,577.7,411.85
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,655.32,468.18
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,739.05,524.9
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,715.58,508.67
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,691.03,492.53
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,756.79,542.26
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,785.27,564.34
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,740.41,534.06
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,696.52,503.0
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,645.1,468.45
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,592.4,431.79
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,535.62,390.01
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,479.36,347.28
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,420.83,301.46
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,359.73,252.5
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,300.48,204.0
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,243.27,156.95
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,185.48,111.7
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,131.34,74.09
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,79.27,48.82
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,61.64,46.08
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,56.5,41.9
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,51.16,37.32
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,39.79,27.45
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,29.58,18.08
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,50.71,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,165.08,115.76
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,259.76,201.61
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,342.64,270.76
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,430.87,341.02
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,501.8,394.17
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,575.77,446.6
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,637.88,487.3
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,700.76,526.64
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,751.55,556.01
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,801.16,583.39
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,843.8,604.3
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,879.44,619.71
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,757.7,535.28
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,587.58,415.86
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,798.43,559.34
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,978.92,666.31
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,861.96,590.49
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,721.74,497.42
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,867.46,597.65
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,991.22,673.02
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,981.37,665.76
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,967.83,658.25
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,947.75,647.27
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,924.22,634.27
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,895.09,617.83
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,862.88,599.41
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,722.52,508.0
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,588.61,415.71
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,656.25,468.1
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,692.78,496.49
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,641.47,460.98
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,589.04,424.36
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,531.85,383.08
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,473.91,340.04
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,396.36,283.59
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,337.62,241.34
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,297.8,206.6
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,243.52,158.41
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,187.83,115.31
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,136.16,79.87
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,86.05,55.48
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,68.53,51.58
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,61.41,45.88
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,54.01,39.65
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,42.38,29.53
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,30.32,18.46
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,15.37,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,29.56,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,138.66,95.14
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,224.78,173.26
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,303.71,239.28
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,391.18,309.54
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,464.33,366.46
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,548.88,429.48
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,612.69,474.03
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,677.48,517.02
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,732.07,551.8
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,786.08,585.34
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,829.7,611.57
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,871.44,636.11
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,904.43,653.73
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,928.55,665.51
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,950.82,676.9
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,969.8,686.14
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,981.74,689.6
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,990.07,690.92
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,990.1,688.64
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,986.42,684.29
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,972.74,672.65
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,967.07,666.1
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,947.59,652.59
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,924.61,637.21
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,895.43,616.92
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,863.08,594.88
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,825.25,571.6
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,784.75,546.61
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,740.48,519.11
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,693.97,488.55
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,643.0,454.54
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,590.63,418.54
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,533.94,378.83
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,476.89,337.3
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,417.44,293.07
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,358.61,247.44
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,294.46,197.3
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,239.48,154.07
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,180.95,107.63
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,121.53,65.29
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,68.61,41.28
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,54.32,39.8
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,49.62,35.97
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,44.75,31.77
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,36.47,24.49
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.57,15.19
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,37.42,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,158.57,108.16
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,264.12,203.9
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,347.63,273.85
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,439.14,347.09
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,515.25,405.81
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,595.39,464.15
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,657.37,505.64
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,720.03,546.02
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,769.1,574.83
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,821.11,604.73
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,863.6,628.22
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,903.82,649.69
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,935.27,665.11
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,953.33,671.95
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,974.38,682.76
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,991.97,691.4
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,1002.8,695.33
