Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,890.04,664.92
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,849.71,637.54
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,806.51,608.07
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,758.61,575.38
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,708.39,538.92
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,654.24,498.01
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,598.52,454.87
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,538.66,407.43
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,478.47,358.36
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,413.63,304.97
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,350.87,251.61
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,286.86,196.03
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,224.37,142.28
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,162.46,93.24
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,104.24,55.36
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,51.2,38.65
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,43.26,31.89
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,38.69,27.89
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,34.03,23.56
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.08,14.96
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.76,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,146.24,66.39
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,299.36,238.75
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,388.52,319.2
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,486.3,401.69
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,561.84,462.31
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,635.97,517.55
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,700.06,560.79
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,764.33,601.78
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,817.74,633.41
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,869.68,662.66
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,911.56,687.65
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,941.15,704.23
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,971.95,721.65
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,999.47,736.83
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,1018.73,746.8
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,1034.28,754.52
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,1043.02,757.3
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,1047.75,757.76
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,1045.82,754.97
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,1039.83,749.86
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,1027.53,740.29
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,1011.23,728.43
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,987.92,713.7
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,960.89,696.73
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,928.0,674.69
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,891.79,650.56
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,850.8,624.49
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,806.98,596.34
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,758.12,564.94
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,707.03,529.7
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,652.11,489.84
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,595.73,447.7
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,535.73,401.74
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,475.17,353.63
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,412.56,302.17
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,347.48,247.34
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,283.32,192.4
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,221.05,139.4
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,159.21,90.61
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,101.13,53.22
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,50.49,38.03
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,43.37,31.99
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,38.39,27.63
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,33.29,22.9
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,23.87,13.78
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,14.02,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,126.24,48.78
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,255.73,199.44
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,336.08,271.17
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,423.96,345.31
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,496.12,404.01
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,571.65,462.18
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,605.26,484.38
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,634.02,502.3
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,581.18,457.69
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,506.47,396.96
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,527.45,409.21
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,528.08,405.88
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,602.29,456.08
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,658.41,491.34
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,685.86,507.34
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,711.76,522.46
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,619.02,455.9
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,543.28,400.57
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,715.15,523.09
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,882.13,632.55
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,793.16,568.23
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,694.48,500.06
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,593.31,430.98
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,497.59,363.77
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,587.54,428.05
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,666.85,480.87
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,626.66,452.7
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,587.29,426.2
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,445.01,327.05
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,317.2,235.12
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,392.17,292.26
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,450.86,334.16
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,359.16,267.58
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,281.6,211.39
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,243.34,183.48
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,207.75,157.06
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,165.74,125.63
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,125.43,95.31
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,109.53,83.23
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,93.77,70.99
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,77.53,60.91
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,61.92,47.69
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,46.91,34.75
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,31.73,21.4
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,18.94,9.51
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,109.19,34.52
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,222.58,174.26
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,306.39,249.0
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,399.57,327.46
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,479.62,391.48
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,561.51,453.95
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,628.29,500.91
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,696.0,546.13
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,751.74,580.97
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,806.63,614.04
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,851.85,640.7
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,895.1,665.5
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,928.26,683.19
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,958.51,698.83
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,980.27,710.28
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,991.59,715.2
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,1002.49,718.68
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,1009.66,719.92
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,1008.45,717.51
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,1003.44,713.01
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,998.24,708.03
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,999.35,707.13
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,976.58,692.06
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,950.11,675.07
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,917.51,653.8
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,881.65,630.53
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,840.91,605.31
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,797.37,578.08
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,748.75,546.12
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,698.05,510.49
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,642.89,472.6
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,586.38,432.35
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,526.72,387.74
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,466.01,340.73
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,403.48,290.53
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,341.75,239.44
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,278.17,186.3
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,217.01,135.55
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,156.97,89.45
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,96.6,51.07
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,50.06,37.17
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,46.74,34.4
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,40.67,29.12
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,34.41,23.39
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,23.63,12.78
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,13.64,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,110.84,25.9
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,228.64,176.47
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,314.2,252.23
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,413.46,334.49
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,491.67,397.11
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,573.73,459.58
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,639.44,505.26
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,706.08,549.83
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,762.24,586.14
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,817.79,621.13
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,855.6,642.91
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,896.7,666.62
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,928.98,684.52
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,958.21,700.35
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,979.46,712.37
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,997.21,722.29
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,1007.93,726.42
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,1014.87,728.34
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,1013.65,726.74
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,997.77,716.1
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,984.79,706.18
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,968.16,694.07
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,946.42,679.73
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,921.24,663.32
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,890.76,642.75
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,857.1,620.19
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,817.37,594.43
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,779.94,570.12
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,732.67,538.5
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,683.37,504.0
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,629.54,465.38
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,574.6,424.84
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,515.33,380.1
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,456.3,334.01
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,395.7,285.66
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,333.14,234.46
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,271.72,183.13
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,212.92,134.48
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,154.52,89.9
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,100.62,56.41
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,57.54,43.32
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,53.39,39.86
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,45.92,33.38
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,38.16,26.33
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,23.92,12.5
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,12.73,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,95.51,12.37
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,195.09,148.74
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,280.72,224.31
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,376.66,304.38
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,460.34,371.06
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,546.93,436.94
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,612.99,485.03
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,680.22,532.43
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,529.26,415.49
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,314.8,245.15
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,611.71,476.01
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,876.71,661.25
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,563.27,433.87
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,174.84,131.3
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,234.18,177.53
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,312.06,236.05
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,679.09,513.9
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,991.26,723.96
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,877.09,643.83
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,735.07,540.79
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,867.13,638.39
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,953.41,695.61
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,931.31,679.95
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,905.8,662.96
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,781.3,575.88
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,641.2,472.07
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,721.22,534.51
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,759.68,564.44
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,713.26,532.36
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,664.85,497.43
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,552.21,412.8
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,450.45,336.07
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,460.53,342.72
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,442.84,325.21
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,382.73,276.49
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,323.79,227.58
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,260.51,174.64
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,202.84,126.83
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,145.76,83.38
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,93.19,51.07
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,52.8,39.07
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,49.27,36.03
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,42.5,30.18
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,35.52,23.82
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,22.33,10.63
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,11.82,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,106.87,2.36
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,222.91,167.85
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,313.19,246.8
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,413.1,328.5
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,492.6,391.41
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,576.39,454.05
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,641.59,499.54
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,707.77,544.15
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,763.98,580.39
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,815.53,612.59
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,575.17,439.21
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,244.61,185.18
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,411.93,312.6
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,546.8,409.04
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,581.23,430.6
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,614.83,451.9
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,830.71,603.2
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,999.08,707.26
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,997.03,702.74
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,991.13,697.89
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,980.2,689.37
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,965.45,678.7
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,942.85,664.68
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,916.75,648.59
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,884.92,627.63
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,849.93,604.72
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,809.96,579.77
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,767.34,552.91
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,720.37,522.77
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,671.33,488.85
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,618.34,451.24
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,564.09,411.59
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,505.98,368.12
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,446.05,321.77
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,385.13,273.57
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,325.09,224.5
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,263.38,173.18
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,203.92,124.27
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,145.2,80.02
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,86.63,44.15
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,45.01,32.28
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,41.45,29.3
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,35.98,24.56
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,30.4,19.42
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,19.91,8.19
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,10.01,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,103.24,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,216.39,161.65
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,307.74,241.68
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,408.86,324.17
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,498.28,394.62
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,593.47,464.77
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,656.41,507.84
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,716.33,547.28
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,616.13,472.34
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,482.11,368.56
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,334.82,257.32
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,172.11,129.72
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,604.89,462.1
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,957.9,694.19
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,977.01,699.62
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,992.54,706.52
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,1001.66,709.55
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,1006.94,710.4
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,894.43,639.15
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,739.15,531.41
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,876.93,629.63
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,966.79,685.37
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,943.97,669.98
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,917.58,653.5
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,797.92,575.36
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,660.47,478.09
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,735.65,535.77
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,767.5,559.84
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,719.99,527.57
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,670.38,492.04
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,616.79,454.58
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,561.92,414.81
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,455.16,335.31
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,367.79,270.73
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,294.94,217.05
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,235.37,173.65
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,235.59,164.06
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,198.67,121.8
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,140.78,78.23
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,87.49,46.37
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,50.05,36.51
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,48.01,34.77
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,41.16,28.83
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,34.11,22.36
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,20.41,7.67
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.1,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,113.06,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,236.33,176.75
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,326.81,257.66
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,427.12,339.86
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,508.9,404.45
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,595.56,468.06
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,454.98,359.22
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,248.42,194.17
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,124.65,96.16
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,16.75,7.94
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,151.04,115.77
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,300.13,229.79
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,417.18,317.29
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,517.6,390.09
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,536.25,402.54
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,554.17,414.91
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,582.86,434.12
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,610.3,452.26
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,322.87,244.04
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,41.68,27.0
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,351.05,267.09
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,665.45,492.71
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,670.07,495.1
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,672.36,497.51
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,768.4,570.39
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,835.1,618.16
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,795.46,592.56
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,753.37,565.82
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,595.58,448.72
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,449.84,337.85
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,442.26,333.91
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,433.22,327.78
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,410.84,310.45
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,382.5,287.48
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,329.43,246.12
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,280.52,207.62
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,250.64,177.75
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,202.87,131.75
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,148.22,90.07
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,98.74,59.71
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,62.74,48.17
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,54.62,41.17
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,44.9,32.54
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,34.85,23.28
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,17.61,5.01
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,110.46,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,232.01,178.89
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,321.68,263.79
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,420.98,350.01
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,499.36,415.34
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,581.78,479.86
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,646.77,528.02
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,712.66,574.99
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,766.78,611.84
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,815.47,643.76
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,858.24,670.58
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,898.75,695.39
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,931.38,713.17
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,961.04,728.68
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,981.15,738.96
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,987.08,739.77
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,997.74,744.01
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,1004.65,745.82
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,1002.81,741.65
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,997.1,735.16
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,984.57,724.71
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,968.26,712.01
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,868.26,644.96
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,750.67,558.86
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,743.93,554.53
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,733.35,546.75
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,766.46,573.78
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,771.56,579.23
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,705.73,530.54
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,641.41,481.6
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,608.85,458.35
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,566.19,426.13
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,506.35,379.07
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,446.91,331.02
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,385.26,280.51
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,324.68,229.49
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,263.37,176.9
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,203.67,126.56
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,140.22,78.1
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,84.75,44.96
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,45.89,33.62
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,41.13,29.52
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,35.19,24.24
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,29.12,18.46
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,14.33,1.95
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,141.61,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,296.2,227.73
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,390.57,319.4
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,493.49,407.87
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,572.15,470.87
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,653.94,532.31
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,718.58,578.08
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,783.38,622.17
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,752.11,595.14
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,693.86,548.96
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,701.43,550.74
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,703.1,547.24
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,872.04,666.86
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,1018.82,761.52
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,1038.04,769.83
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,1053.36,776.83
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,1061.06,779.0
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,1064.62,778.72
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,1061.98,776.17
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,1055.12,771.13
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,1040.74,760.35
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,1022.28,747.14
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,998.18,731.46
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,970.23,713.33
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,936.39,690.32
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,899.09,665.02
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,855.91,636.66
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,809.82,606.12
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,759.43,572.54
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,706.8,534.64
