Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,504.61,385.7
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,614.75,464.16
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,816.91,609.28
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,975.94,710.89
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,972.9,706.58
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,966.03,701.6
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,953.42,692.22
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,937.01,680.57
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,913.63,665.42
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,886.77,648.1
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,853.93,625.98
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,818.02,601.82
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,776.79,575.14
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,733.04,546.48
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,684.8,512.87
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,634.68,476.4
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,580.67,435.86
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,525.67,393.38
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,465.77,346.0
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,406.51,297.76
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,345.74,247.59
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,286.54,197.56
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,225.91,146.42
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,165.88,97.71
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,109.46,57.9
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,59.13,32.9
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,38.75,27.25
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,33.6,22.47
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,24.05,13.11
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,15.46,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.19,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,106.68,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,227.93,169.21
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,343.17,272.13
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,431.49,345.02
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,525.54,418.34
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,595.06,469.43
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,666.23,519.54
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,724.95,558.88
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,778.64,593.58
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,822.23,619.43
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,863.72,643.26
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,896.56,660.23
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,926.54,675.14
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,785.77,579.31
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,620.29,459.23
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,815.98,597.82
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,968.9,691.55
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,967.29,688.68
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,961.88,685.5
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,951.81,678.21
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,937.84,668.64
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,914.9,654.86
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,888.45,638.9
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,856.97,618.94
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,822.23,596.73
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,781.53,571.12
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,738.2,543.48
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,690.09,511.03
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,639.95,475.51
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,585.98,435.8
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,530.89,393.95
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,472.61,348.32
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,413.16,300.27
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,350.87,249.11
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,289.92,197.78
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,227.82,145.42
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,168.7,97.39
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,110.86,56.82
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,58.74,31.74
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,34.43,23.52
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,29.43,18.96
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,21.04,10.55
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,13.64,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,136.62,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,287.79,212.27
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,408.0,322.14
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,486.65,386.99
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,577.63,455.85
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,643.66,505.1
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,710.42,552.93
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,764.18,590.35
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,816.8,625.89
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,856.93,650.95
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,885.44,667.85
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,913.76,685.06
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,938.96,700.09
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,956.21,708.93
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,969.91,715.57
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,847.97,632.16
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,679.24,509.26
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,846.74,631.44
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,966.55,709.15
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,950.83,695.94
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,931.47,681.79
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,907.34,666.0
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,879.8,648.03
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,846.09,625.08
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,809.47,600.15
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,767.55,572.1
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,723.27,542.27
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,607.08,455.7
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,489.37,367.26
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,520.78,391.36
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,515.63,385.95
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,319.99,239.98
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,160.18,120.35
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,245.15,179.72
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,279.53,192.51
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,219.54,141.72
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,163.39,96.25
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,105.21,55.1
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,55.91,30.81
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,36.81,25.57
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,32.01,21.06
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,22.4,11.31
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,13.64,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,61.0,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,204.11,146.95
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,316.88,250.84
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,406.36,326.62
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,501.78,403.81
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,570.72,456.32
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,641.46,508.06
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,700.96,548.85
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,755.78,585.0
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,490.94,386.93
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,146.21,110.95
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,547.25,429.57
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,900.33,676.58
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,920.38,685.97
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,937.07,695.77
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,639.61,486.29
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,270.89,204.23
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,275.78,208.19
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,296.59,223.11
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,638.68,483.81
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,908.68,668.09
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,886.04,650.93
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,860.04,633.73
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,827.9,612.67
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,792.86,589.58
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,752.54,562.7
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,709.84,533.96
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,662.52,499.82
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,613.63,463.45
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,561.02,423.32
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,508.24,381.94
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,450.6,335.85
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,393.27,288.66
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,333.39,238.86
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,275.19,189.42
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,216.08,139.57
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,158.27,92.89
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,104.03,54.75
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,56.05,31.12
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,37.69,26.02
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,32.96,21.55
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,22.47,10.83
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,12.73,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,23.1,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,139.4,97.04
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,244.51,192.8
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,329.89,265.48
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,423.21,341.95
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,494.02,397.96
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,567.98,453.91
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,640.12,506.17
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,707.43,553.36
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,752.59,583.07
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,796.21,611.23
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,633.0,489.0
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,431.69,332.52
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,380.93,292.9
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,347.41,265.37
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,357.21,271.78
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,366.78,277.87
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,318.54,240.91
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,257.02,193.87
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,417.29,315.46
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,541.93,406.07
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,471.69,353.22
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,391.12,293.18
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,613.69,463.14
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,774.81,579.33
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,610.66,458.89
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,448.69,337.14
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,351.17,264.98
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,255.2,192.35
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,400.49,305.5
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,491.87,372.0
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,268.47,203.09
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,82.3,60.13
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,141.9,106.58
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,190.99,143.05
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,186.66,132.45
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,160.25,103.24
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,112.75,69.92
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,72.65,48.07
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,52.95,39.07
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,42.98,29.99
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,26.33,13.35
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,19.98,8.65
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,35.94,23.43
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,57.67,41.77
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,78.6,59.25
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,101.91,78.65
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,125.32,97.83
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,125.32,97.45
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,125.88,97.46
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,245.14,194.52
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,373.31,294.38
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,193.51,152.34
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,22.06,12.37
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,109.14,82.87
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,204.69,157.82
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,206.02,157.92
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,207.47,158.41
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,411.84,315.92
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,583.0,439.56
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,596.11,446.67
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,591.26,442.81
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,489.91,368.37
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,394.54,297.35
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,195.95,149.07
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,13.26,5.0
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,264.87,205.32
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,495.72,374.42
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,262.97,201.2
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,51.32,35.56
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,37.12,24.4
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,22.94,13.0
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,154.75,118.24
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,269.38,205.01
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,252.24,189.61
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,225.87,166.26
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,184.53,132.41
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,145.21,100.83
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,106.99,72.57
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,72.41,50.57
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,50.28,37.29
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,35.58,24.17
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,22.72,10.49
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,10.91,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,2.72
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,10.9
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,20.42
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,29.87
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,54.36,40.01
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,66.74,50.33
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,78.58,60.06
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,90.41,69.67
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,112.15,87.29
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,133.92,104.73
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,144.04,112.37
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,154.2,119.99
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,175.44,136.79
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,196.68,153.41
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,204.14,158.68
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,211.61,163.98
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,189.69,146.45
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,168.52,129.59
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,178.13,137.11
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,187.62,144.47
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,147.21,112.62
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,108.11,81.62
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,125.08,95.01
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,142.05,108.22
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,139.52,106.29
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,137.01,104.44
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,151.05,115.69
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,164.8,126.69
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,148.87,114.32
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,133.28,102.23
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,124.46,95.49
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,115.71,88.74
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,84.79,64.12
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,53.89,39.09
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,46.34,32.97
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,38.8,26.77
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,31.72,20.91
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,24.65,14.97
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,17.58,9.57
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,10.54,3.25
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,5.7,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.03
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.53
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,21.57,12.54
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,33.51,22.46
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,39.27,27.19
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,45.04,31.89
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,49.05,35.03
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,53.06,38.15
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,56.18,40.53
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,59.31,42.9
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,162.01,125.61
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,271.49,210.63
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,293.63,226.88
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,298.56,230.25
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,260.77,200.57
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,239.99,184.02
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,260.71,200.08
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,293.82,225.31
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,272.29,208.82
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,263.85,202.45
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,223.03,171.07
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,183.79,140.71
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,377.69,294.61
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,531.34,409.31
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,453.24,348.69
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,380.06,292.63
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,333.62,256.57
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,290.0,222.09
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,247.84,188.62
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,206.92,155.76
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,171.25,126.9
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,138.48,100.91
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,105.23,75.67
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,75.14,54.67
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,54.84,41.43
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,37.97,26.24
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,22.03,8.95
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.46,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.52
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,12.46
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,23.28
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,47.66,34.7
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,62.25,47.06
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,76.73,59.12
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,90.06,70.0
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,103.37,80.69
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,169.21,135.24
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,253.92,203.61
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,271.94,216.78
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,289.87,229.94
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,287.76,227.01
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,285.7,224.25
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,229.01,178.85
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,191.8,148.65
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,185.98,143.93
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,180.38,139.36
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,328.47,256.44
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,479.03,370.1
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,326.37,252.99
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,187.45,143.93
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,184.03,141.52
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,180.66,138.92
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,123.47,93.84
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,68.23,49.74
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,47.78,33.31
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,27.38,16.77
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,17.65,8.87
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,7.93,0.9
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,7.93,0.91
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,7.92,0.93
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,43.26,30.34
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,78.49,59.64
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,68.34,51.36
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,58.25,43.07
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,47.68,34.33
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,37.05,25.38
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,27.31,18.0
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,17.6,9.19
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,9.66,0.47
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,10.91,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,162.05,96.71
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,300.59,238.4
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,387.33,314.48
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,480.35,392.01
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,549.85,446.41
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,621.38,499.96
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,375.11,307.11
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,70.26,52.58
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,73.73,55.54
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,77.28,58.3
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,95.97,73.24
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,114.77,88.08
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,123.65,94.98
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,132.53,101.88
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,129.14,98.79
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,125.9,95.89
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,153.14,117.42
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,180.46,138.79
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,135.61,103.1
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,92.57,68.78
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,90.71,67.34
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,88.87,65.88
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,83.85,61.78
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,78.93,57.78
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,106.53,79.76
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,134.34,101.75
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,229.86,177.28
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,315.58,243.06
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,271.93,209.65
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,231.35,178.79
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,330.51,254.41
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,379.41,284.72
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,248.11,185.3
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,152.45,117.21
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,171.02,121.74
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,155.27,96.02
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,103.71,59.25
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,59.3,36.34
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,40.42,29.0
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,31.12,20.31
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,15.67,3.62
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,21.18,6.76
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,39.79,26.73
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,69.14,52.23
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,107.75,85.18
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,136.45,109.61
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,165.36,133.75
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,129.77,103.65
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,108.07,84.83
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,107.4,84.09
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,107.27,83.75
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,89.15,68.49
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,72.6,54.61
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,157.15,123.86
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,246.52,195.05
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,190.54,149.77
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,137.58,106.79
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,125.21,96.79
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,113.17,87.01
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,154.23,119.93
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,195.65,152.63
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,202.11,157.65
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,208.45,162.68
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,181.85,141.54
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,156.03,121.0
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,160.64,124.84
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,165.11,128.55
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,162.91,126.92
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,160.73,125.36
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,154.47,120.56
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,148.27,115.83
