Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,187.67,147.71
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,218.05,171.4
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,175.88,138.03
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,137.69,108.06
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,118.2,92.36
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,99.53,77.22
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,80.51,61.67
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,62.51,46.67
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,45.57,33.79
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,28.72,18.5
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,14.53,2.42
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.19,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.38,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.46,0.62
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,10.54,3.31
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,13.62,5.99
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,16.71,8.64
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,20.68,11.99
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,24.67,15.29
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,48.13,35.04
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,71.69,54.65
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,48.6,35.21
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,25.59,15.86
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,23.83,14.34
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,22.07,12.84
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,56.65,41.5
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,91.76,70.22
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,78.02,58.85
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,64.68,47.85
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,113.98,88.01
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,165.04,128.97
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,137.61,106.79
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,110.92,85.21
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,101.18,77.21
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,91.55,69.31
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,84.28,63.46
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,77.12,57.71
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,61.98,45.42
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,46.87,33.09
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,38.43,26.21
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,30.01,19.3
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,34.87,23.39
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,39.72,27.5
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,25.56,15.8
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,11.44,4.0
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.11,2.9
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.79,1.78
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.02,0.29
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,14.98,1.49
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,33.11,21.4
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,56.07,41.55
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,77.96,60.55
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,103.34,82.4
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,129.07,104.16
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,307.6,255.86
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,486.53,400.04
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,491.2,400.44
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,492.33,398.83
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,560.61,450.91
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,629.83,502.0
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,609.59,482.47
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,586.41,461.49
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,767.8,599.39
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,932.29,711.08
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,857.51,657.55
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,766.07,591.35
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,745.6,575.31
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,723.37,557.53
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,689.41,532.2
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,642.96,498.01
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,642.3,497.9
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,627.12,487.11
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,596.54,464.68
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,564.77,441.13
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,457.0,358.27
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,362.06,284.09
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,333.02,261.66
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,304.44,239.11
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,297.84,233.34
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,287.98,223.76
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,250.17,192.5
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,213.26,161.59
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,174.4,128.78
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,136.98,97.73
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,100.6,69.77
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,67.04,47.32
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,46.86,34.91
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,31.9,21.12
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,16.39,1.79
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,10.55,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,21.15,11.63
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,34.33,23.37
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,48.56,35.8
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,63.74,48.87
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,78.78,61.58
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,107.42,85.54
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,136.08,109.07
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,169.92,136.88
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,219.86,177.23
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,174.25,138.97
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,145.82,114.8
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,243.22,193.84
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,330.19,262.0
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,218.44,172.41
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,107.83,82.47
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,260.55,205.98
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,409.74,321.24
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,464.48,361.86
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,500.79,388.68
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,527.07,409.05
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,563.86,436.74
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,499.48,387.27
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,451.03,349.63
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,601.27,468.34
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,699.05,543.19
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,653.14,507.74
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,605.49,471.2
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,553.11,429.83
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,500.63,387.29
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,441.14,338.44
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,383.64,289.99
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,325.16,239.57
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,266.64,188.5
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,208.15,138.15
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,153.67,93.14
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,100.51,55.15
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,54.26,31.54
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,35.17,24.71
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,28.51,18.14
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,14.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,154.3,41.02
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,311.95,248.06
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,401.01,330.97
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,497.09,412.75
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,566.37,468.66
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,632.6,519.56
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,689.02,559.79
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,744.91,597.98
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,788.49,627.01
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,830.14,654.03
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,861.13,673.28
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,889.27,690.4
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,909.14,700.95
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,916.23,702.7
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,924.49,705.48
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,929.16,705.92
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,927.46,703.16
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,922.13,698.14
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,820.79,627.58
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,697.88,535.72
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,693.55,533.63
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,686.24,528.51
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,657.12,506.04
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,627.16,483.05
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,679.43,524.75
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,700.88,542.81
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,631.43,489.96
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,563.88,438.33
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,478.34,372.35
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,407.48,316.81
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,361.53,280.09
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,316.76,243.43
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,269.46,204.41
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,227.56,169.2
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,183.95,132.34
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,142.39,98.03
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,102.1,67.97
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,65.83,45.26
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,45.18,33.4
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,30.22,19.55
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,16.0,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,43.09,1.88
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,91.8,69.51
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,136.27,110.46
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,181.24,150.16
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,222.71,185.8
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,265.17,221.13
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,416.19,346.09
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,582.17,475.03
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,613.17,494.44
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,641.94,512.74
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,623.66,493.63
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,583.84,459.69
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,661.72,515.04
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,722.2,555.55
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,730.18,557.72
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,735.79,558.85
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,734.04,555.01
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,730.03,549.81
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,692.4,521.05
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,641.26,483.5
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,683.28,514.73
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,706.53,531.95
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,749.4,563.66
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,771.88,579.64
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,656.74,497.04
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,536.15,408.87
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,490.27,375.17
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,446.3,341.81
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,483.1,369.81
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,493.79,375.59
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,435.08,328.93
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,378.72,283.27
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,321.23,235.91
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,266.3,189.61
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,209.4,142.14
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,157.92,100.7
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,105.75,63.37
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,63.05,40.24
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,42.23,30.7
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,31.97,20.81
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,16.13,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,127.04,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,261.19,203.18
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,355.68,290.52
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,457.78,377.22
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,531.43,437.28
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,607.31,496.08
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,668.48,540.46
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,729.76,583.34
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,775.22,614.24
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,819.05,643.41
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,848.21,660.41
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,880.27,679.31
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,902.1,691.85
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,920.66,702.21
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,931.01,707.02
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,937.78,709.58
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,935.89,707.1
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,930.32,702.37
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,915.53,690.57
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,905.79,682.46
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,883.02,666.56
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,856.91,648.56
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,825.42,625.69
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,790.95,600.86
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,750.58,573.06
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,707.86,543.22
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,660.84,508.14
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,612.11,471.01
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,560.51,430.79
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,505.86,387.22
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,448.23,340.17
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,390.9,292.01
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,331.04,241.14
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,272.99,190.85
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,213.54,139.68
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,157.72,93.6
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,99.99,52.25
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,51.3,27.64
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,31.16,20.99
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,25.16,14.97
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,12.38,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,171.19,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,357.34,278.03
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,447.39,366.61
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,543.71,447.73
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,613.57,503.33
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,685.01,556.74
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,732.21,587.98
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,786.29,622.35
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,828.57,648.4
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,868.76,672.07
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,899.67,687.23
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,927.6,699.88
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,947.16,707.82
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,963.16,713.43
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,971.04,714.46
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,975.06,713.22
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,971.74,708.86
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,964.49,702.24
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,950.18,691.31
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,932.09,678.2
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,908.84,662.65
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,882.01,644.91
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,849.33,623.41
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,813.5,599.87
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,772.69,572.42
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,729.26,543.13
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,680.62,507.74
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,630.1,469.9
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,575.77,429.85
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,520.38,387.72
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,461.24,340.77
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,402.17,292.47
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,340.81,241.3
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,280.85,190.3
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,217.79,137.42
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,159.7,90.46
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,101.76,49.99
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,50.16,24.9
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,29.07,18.83
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,23.7,13.42
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,11.59,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,163.3,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,334.07,254.02
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,426.22,343.26
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,524.87,424.34
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,596.34,480.26
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,669.42,534.39
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,726.02,572.83
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,781.92,609.06
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,825.1,636.22
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,857.34,655.23
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,888.59,672.01
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,916.91,686.49
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,936.56,699.96
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,952.76,711.01
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,961.11,715.78
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,965.69,717.9
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,963.95,714.89
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,958.34,709.53
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,946.01,700.27
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,929.86,688.64
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,906.78,673.53
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,880.18,656.11
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,847.75,635.0
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,812.21,611.64
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,771.17,583.83
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,727.55,554.03
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,679.29,518.78
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,629.17,481.02
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,575.28,439.91
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,520.33,396.71
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,461.42,348.44
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,402.65,298.93
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,340.64,246.16
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,280.63,194.09
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,219.18,141.44
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,161.19,93.69
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,103.4,52.52
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,52.11,26.86
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,30.49,20.32
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,24.72,14.43
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,11.14,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,152.38,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,320.35,241.82
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,412.35,334.22
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,505.44,413.44
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,578.49,473.21
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,653.28,531.67
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,710.38,573.61
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,766.89,613.77
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,810.66,644.36
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,852.42,672.97
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,875.8,686.9
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,905.27,705.15
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,925.42,717.87
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,942.15,728.27
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,807.22,629.37
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,627.17,489.94
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,612.78,478.43
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,597.19,465.45
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,778.94,605.58
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,913.03,699.24
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,889.68,681.65
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,862.96,662.67
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,830.42,638.59
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,794.91,612.49
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,754.43,583.78
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,711.56,553.15
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,662.77,514.92
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,612.49,474.93
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,559.09,432.43
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,504.97,388.35
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,446.96,340.32
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,388.94,291.12
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,328.53,239.49
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,270.11,188.71
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,210.58,138.04
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,153.65,91.62
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,99.78,53.08
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,53.21,29.06
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,32.95,22.21
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,27.07,16.06
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,13.36,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.28,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.07,4.89
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,27.34,16.65
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,41.65,28.86
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,57.61,42.4
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,73.35,55.59
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,341.26,280.73
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,608.39,489.03
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,656.74,522.66
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,711.62,561.92
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,628.26,496.17
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,527.28,415.96
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,546.55,431.43
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,564.35,445.15
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,340.98,271.91
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,119.58,91.78
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,70.88,52.44
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,24.74,14.7
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,36.7,24.5
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,48.68,34.28
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,468.65,380.69
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,832.66,656.44
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,546.11,436.14
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,238.96,187.41
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,376.41,299.7
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,489.68,389.4
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,566.94,452.42
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,612.31,488.6
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,560.13,446.48
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,507.1,402.73
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,448.26,352.58
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,390.58,302.16
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,331.53,250.06
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,274.38,198.77
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,213.32,144.52
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,157.56,96.84
