Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,74.32,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,192.65,59.12
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,303.17,240.74
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,409.64,337.59
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,489.1,406.0
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,572.12,473.17
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,626.58,515.39
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,680.66,555.66
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,729.54,590.62
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,777.18,623.7
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,803.6,639.28
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,826.82,652.37
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,852.03,666.95
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,874.33,679.21
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,884.97,681.85
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,892.27,682.27
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,888.92,678.4
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,888.19,676.58
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,894.74,678.58
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,888.24,671.71
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,868.71,658.27
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,845.82,642.71
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,816.88,621.82
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,784.97,598.97
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,751.93,576.75
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,710.83,547.84
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,666.4,515.24
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,619.77,480.1
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,567.23,439.28
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,513.82,396.6
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,457.87,350.77
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,401.4,302.99
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,341.42,251.47
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,283.1,200.41
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,223.01,148.35
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,166.46,100.8
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,110.38,59.23
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,58.7,29.39
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,29.13,19.25
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,22.97,12.34
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,12.73,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,94.7,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,235.63,49.44
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,349.29,281.86
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,468.53,393.72
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,547.69,463.47
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,629.56,532.15
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,693.69,583.01
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,757.94,631.94
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,796.6,659.3
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,841.42,690.59
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,878.43,715.46
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,912.85,738.01
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,935.71,750.72
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,955.15,760.82
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,967.63,766.21
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,976.33,768.99
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,976.3,767.15
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,972.28,762.72
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,961.69,752.37
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,947.12,739.47
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,925.83,723.54
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,900.78,705.35
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,869.91,681.81
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,835.63,655.97
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,795.18,627.16
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,751.92,596.18
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,703.88,559.66
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,653.67,519.97
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,598.52,475.5
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,542.13,428.81
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,482.46,378.2
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,422.85,326.18
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,360.4,270.99
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,299.21,215.8
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,235.7,159.03
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,175.33,106.68
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,113.44,59.15
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,59.74,28.22
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,26.79,17.77
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,21.25,11.35
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,10.91,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,90.43,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,225.17,17.75
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,341.48,273.78
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,451.58,378.11
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,523.91,441.18
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,607.28,509.01
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,667.38,554.56
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,727.24,597.72
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,774.44,630.61
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,819.93,661.31
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,853.9,683.25
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,885.13,702.9
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,907.56,716.63
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,917.59,721.6
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,927.87,725.94
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,934.61,727.84
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,934.5,726.17
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,930.69,722.12
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,920.62,712.54
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,906.87,700.65
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,821.27,639.88
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,723.53,568.44
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,771.42,604.32
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,797.44,621.79
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,758.35,593.7
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,716.79,563.97
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,560.32,442.14
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,405.95,320.34
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,478.93,379.0
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,517.95,407.12
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,460.53,358.8
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,403.43,309.85
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,343.1,257.46
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,284.49,205.51
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,224.3,152.3
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,167.87,103.93
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,112.28,62.02
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,61.07,31.47
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,29.57,20.1
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,22.98,12.65
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,4.55,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,8.79,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,22.05,12.12
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,37.5,26.23
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,55.03,41.72
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,72.09,56.64
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,88.92,71.09
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,105.6,85.17
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,253.54,212.75
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,380.67,318.52
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,355.27,294.04
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,310.8,254.87
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,475.6,389.39
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,608.72,493.98
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,436.86,354.81
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,264.89,212.13
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,196.31,156.54
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,146.99,115.81
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,118.32,92.38
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,90.81,69.78
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,73.99,55.91
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,57.53,42.31
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,110.07,85.7
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,164.68,130.29
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,114.48,89.51
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,66.4,49.97
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,42.86,30.4
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,19.4,10.73
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,72.59,55.46
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,126.92,100.77
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,130.48,103.9
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,133.61,106.7
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,118.98,94.92
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,104.76,83.38
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,89.78,70.85
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,74.97,58.29
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,59.52,45.11
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,44.33,31.95
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,31.07,21.37
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,17.62,8.3
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.1,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,3.07,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.51,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,25.1,16.41
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,46.79,35.31
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,87.89,70.68
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,133.02,108.88
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,93.78,75.19
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,59.26,45.52
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,35.77,25.25
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,12.35,5.02
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,12.35,5.01
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,12.35,5.0
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,48.65,36.09
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,85.24,67.08
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,66.87,51.47
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,48.65,35.98
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,60.64,46.2
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,72.64,56.43
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,92.06,72.95
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,111.83,89.74
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,79.74,62.63
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,48.61,36.16
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,42.4,30.91
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,36.19,25.63
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,42.82,31.42
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,49.46,37.24
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,44.13,32.72
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,38.81,28.17
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,33.49,23.59
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,28.18,18.95
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,22.44,13.92
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,16.7,8.82
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,11.42,4.48
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,3.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.88,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.75,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.63,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.51,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,4.39,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,5.27,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,5.71,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,6.16,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,11.0,3.91
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,15.86,8.1
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,34.86,24.48
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,53.93,40.8
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,80.75,63.49
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,109.44,87.46
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,157.14,127.51
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,205.74,167.81
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,171.82,139.36
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,139.39,112.13
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,162.07,131.18
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,184.66,150.04
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,176.43,143.21
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,168.43,136.61
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,170.61,138.56
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,172.7,140.44
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,116.13,93.16
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,61.93,47.36
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,69.48,53.9
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,77.05,60.48
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,43.7,32.04
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,10.56,3.5
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,9.68,2.75
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,8.79,1.99
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,7.47,0.85
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,6.15,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,4.82,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.51,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,2.19,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.88,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.45,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.82,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.5,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,10.1,2.32
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,16.71,8.62
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,24.21,15.4
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,31.72,22.15
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,39.25,28.78
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,46.78,35.3
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,387.56,333.62
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,708.61,588.31
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,381.92,324.24
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,15.85,8.05
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,281.61,238.4
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,541.72,447.53
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,331.53,275.03
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,120.29,96.1
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,114.53,91.49
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,108.98,86.76
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,192.64,156.96
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,293.75,239.43
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,226.38,183.94
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,176.99,143.0
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,208.23,169.14
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,238.77,194.33
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,207.71,168.73
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,177.95,144.22
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,170.44,137.97
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,163.07,131.83
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,160.02,129.54
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,156.81,127.1
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,84.24,66.37
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.08,6.51
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.32,5.02
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,10.55,3.51
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,108.36,76.47
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,166.18,110.38
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,113.51,68.88
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,68.47,40.03
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,35.24,25.34
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,25.67,14.97
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,14.1,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,7.73,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,143.11,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,303.59,232.04
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,428.47,358.46
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,503.55,426.57
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,590.74,500.11
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,656.88,552.82
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,723.3,603.48
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,772.05,640.18
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,819.22,674.84
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,854.56,700.24
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,878.44,716.78
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,901.19,732.18
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,920.72,745.17
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,778.0,635.31
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,590.42,483.61
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,473.73,388.57
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,358.9,292.82
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,385.28,314.03
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,425.51,345.41
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,358.05,290.41
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,307.78,248.94
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,248.35,200.18
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,183.22,146.46
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,161.22,128.57
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,139.91,111.11
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,122.9,97.24
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,106.18,83.53
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,117.56,93.16
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,128.86,102.71
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,121.75,97.01
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,114.68,91.33
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,102.72,81.66
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,90.87,71.96
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,151.32,111.61
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,169.98,111.91
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,116.34,69.92
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,70.35,40.56
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,36.61,26.47
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,26.7,15.82
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,15.46,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,108.7,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,256.81,194.08
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,368.44,308.79
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,450.2,381.99
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,536.03,453.49
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,326.87,280.6
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,58.8,45.64
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,419.58,359.7
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,759.72,620.92
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,463.47,386.51
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,105.81,84.28
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,115.22,92.64
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,124.64,100.3
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,121.38,97.19
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,118.38,94.35
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,131.32,104.93
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,144.27,115.42
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,166.79,133.61
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,189.24,151.49
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,169.54,135.22
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,150.51,119.63
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,256.41,205.99
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,351.59,279.75
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,289.05,229.52
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,221.41,175.83
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,289.21,230.6
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,348.81,276.1
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,294.77,233.92
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,239.54,190.92
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,162.33,129.39
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,89.56,70.04
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,80.53,62.9
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,71.56,55.58
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,137.53,101.14
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,166.4,111.54
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,115.49,71.94
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,70.14,42.07
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,36.74,26.62
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,26.66,15.86
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,15.46,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,13.64,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,124.5,90.88
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,210.2,178.03
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,268.63,233.63
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,329.74,290.11
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,399.06,352.04
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,455.43,401.79
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,501.32,441.55
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,547.39,480.69
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,575.57,502.19
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,601.47,521.44
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,489.3,422.66
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,372.69,319.0
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,384.76,328.0
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,379.59,322.53
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,286.09,241.76
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,184.16,153.05
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,385.45,328.19
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,569.11,482.86
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,559.75,475.05
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,549.29,466.78
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,403.9,343.05
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,268.44,225.63
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,225.53,189.2
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,195.74,163.68
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,182.23,152.25
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,169.13,141.16
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,261.78,222.44
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,334.43,284.51
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,296.42,250.93
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,255.78,215.01
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,223.25,185.7
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,191.87,157.19
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,158.74,127.08
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,126.85,98.33
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,94.95,71.06
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,64.72,46.93
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,39.7,30.22
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,24.95,15.05
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,12.76,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
