Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,132.91,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,290.0,216.37
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,416.11,355.97
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,491.86,427.89
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,580.32,505.43
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,402.1,354.46
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,156.02,133.62
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,219.88,190.9
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,300.91,261.03
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,288.0,248.21
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,289.76,247.93
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,627.69,535.88
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,916.56,754.46
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,704.44,587.06
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,446.12,372.23
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,451.34,376.61
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,455.87,379.22
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,535.93,443.61
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,596.39,490.8
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,757.79,618.64
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,871.03,699.17
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,646.99,527.16
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,410.75,335.51
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,327.7,269.27
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,261.19,214.37
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,245.17,201.53
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,229.57,188.8
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,222.12,182.91
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,214.05,176.36
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,161.34,132.49
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,117.45,95.83
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,105.45,85.87
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,93.55,75.84
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,158.54,118.6
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,176.65,116.29
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,119.98,70.59
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,70.4,37.96
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,31.27,22.45
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,24.74,14.88
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,12.2,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,77.58,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,224.55,160.56
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,343.45,288.53
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,428.21,365.54
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,517.24,441.3
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,585.01,496.08
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,653.86,549.24
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,705.62,587.5
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,756.42,623.94
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,795.4,649.46
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,826.73,668.86
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,538.78,447.58
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,177.7,145.47
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,170.16,139.5
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,163.09,133.01
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,160.17,130.39
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,157.48,127.98
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,162.25,131.66
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,167.01,135.33
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,169.34,137.23
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,171.68,139.18
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,174.39,141.22
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,177.03,143.24
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,146.31,117.87
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,116.56,93.18
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,103.52,82.41
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,90.66,71.71
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,83.83,66.07
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,77.06,60.46
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,269.6,220.83
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,400.9,319.02
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,341.45,265.77
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,284.8,214.7
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,226.79,162.3
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,172.67,114.4
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,118.52,71.17
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,71.76,40.21
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,33.35,23.99
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,25.55,15.39
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,12.62,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,94.52,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,242.41,164.9
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,364.12,299.62
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,446.29,375.74
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,533.12,450.74
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,594.36,501.41
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,656.29,550.58
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,700.9,583.82
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,750.36,619.71
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,785.72,644.09
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,818.67,666.23
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,494.38,411.77
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,93.62,73.04
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,159.63,128.29
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,227.91,183.94
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,338.66,275.28
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,448.26,363.33
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,326.33,263.77
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,211.9,168.99
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,211.76,168.96
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,211.66,168.85
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,288.63,231.71
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,351.07,281.76
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,410.36,330.42
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,461.37,371.66
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,377.95,303.83
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,311.32,249.22
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,304.66,244.18
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,295.5,236.64
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,222.71,177.63
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,163.73,129.93
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,145.3,115.14
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,125.82,99.29
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,107.71,84.46
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,90.25,70.05
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,71.96,54.89
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,54.75,40.43
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,38.41,27.61
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,22.74,12.63
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,11.45,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,90.52,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,239.47,159.99
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,364.95,303.22
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,448.74,380.92
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,537.45,457.14
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,601.83,510.51
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,661.77,558.18
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,712.44,595.8
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,761.91,631.33
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,799.43,655.56
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,834.62,677.39
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,860.28,692.95
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,882.91,706.12
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,896.04,712.32
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,905.73,716.14
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,899.36,709.25
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,898.34,706.43
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,892.76,699.88
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,883.52,690.96
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,864.49,675.82
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,842.12,658.52
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,814.1,636.13
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,783.1,611.81
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,746.88,584.99
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,708.16,556.37
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,663.66,520.92
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,617.43,483.7
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,569.44,445.7
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,517.66,404.0
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,460.88,357.73
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,404.71,310.63
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,346.57,261.29
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,290.14,212.1
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,231.31,160.62
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,174.63,111.88
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,119.79,68.72
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,71.76,37.22
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,30.25,20.71
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,23.69,13.58
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,11.68,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,55.45,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,196.83,122.97
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,316.31,255.67
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,402.41,332.47
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,493.4,408.73
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,563.64,464.43
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,635.28,518.63
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,687.47,556.79
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,738.85,593.29
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,779.2,620.27
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,812.36,641.55
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,645.16,515.19
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,437.36,349.83
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,679.62,540.24
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,891.65,689.56
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,894.62,688.55
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,894.04,687.05
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,887.22,680.1
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,884.96,676.56
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,866.39,663.86
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,844.43,649.0
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,816.37,629.9
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,785.29,608.66
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,749.33,585.2
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,710.8,559.55
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,667.06,526.84
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,621.43,491.59
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,570.56,452.12
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,518.7,410.6
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,463.95,364.81
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,408.23,316.96
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,349.81,266.14
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,292.96,215.51
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,234.25,163.4
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,179.06,115.17
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,123.73,71.08
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,72.66,36.85
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,28.97,19.57
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,22.78,12.88
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,11.21,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,61.83,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,202.62,124.63
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,323.97,268.56
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,410.21,348.06
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,501.34,426.36
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,566.56,478.54
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,632.73,528.64
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,685.28,567.57
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,737.01,604.61
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,775.86,629.8
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,812.59,652.83
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,839.42,669.43
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,857.74,679.82
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,871.74,687.2
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,882.41,692.31
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,886.59,694.26
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,887.28,693.98
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,775.85,613.03
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,653.89,518.84
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,530.51,423.54
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,412.71,329.84
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,365.86,292.78
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,334.07,266.88
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,320.64,256.46
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,307.34,246.04
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,287.53,229.97
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,268.24,214.32
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,248.61,198.8
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,229.38,183.47
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,179.06,142.84
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,130.15,103.18
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,116.62,92.47
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,103.33,81.76
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,161.94,120.17
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,177.9,118.48
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,124.45,75.78
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,78.24,44.47
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,35.91,25.85
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,27.27,16.8
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,13.43,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,12.3,4.73
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,19.35,11.18
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,26.42,17.59
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,33.49,23.9
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,40.58,30.13
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,47.67,36.26
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,54.77,42.32
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,60.55,47.15
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,66.34,51.94
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,80.29,63.8
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,94.69,75.96
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,113.65,91.73
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,132.71,107.43
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,190.14,155.79
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,264.07,216.69
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,240.76,196.65
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,233.62,190.15
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,230.24,187.24
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,226.99,184.46
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,227.84,184.81
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,228.58,185.09
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,217.35,175.92
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,206.42,167.05
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,276.23,224.84
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,338.96,274.97
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,450.05,364.55
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,518.15,415.4
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,456.28,363.52
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,398.18,314.61
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,341.21,265.92
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,286.85,218.38
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,231.24,169.28
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,179.59,124.23
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,125.63,81.03
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,81.52,50.29
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,40.79,30.53
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,28.94,18.55
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,14.59,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,41.38,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,183.84,99.48
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,311.77,254.45
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,398.53,334.49
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,490.66,413.89
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,562.05,472.64
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,635.05,530.26
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,686.84,569.33
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,737.87,606.7
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,774.32,630.95
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,814.51,657.49
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,840.7,673.92
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,863.95,688.13
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,524.82,429.21
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,129.7,101.68
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,147.68,116.76
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,165.66,131.28
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,185.08,146.81
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,204.33,162.08
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,188.24,148.63
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,172.72,135.75
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,153.0,119.62
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,133.86,103.98
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,116.72,90.19
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,99.91,76.61
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,96.65,74.06
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,93.42,71.53
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,336.77,272.27
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,511.91,406.93
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,458.71,360.66
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,405.47,314.24
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,348.3,264.71
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,291.6,214.74
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,233.4,163.48
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,179.43,116.76
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,125.16,73.72
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,77.73,41.6
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,34.9,24.45
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,26.27,15.75
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,12.91,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,160.09,77.08
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,313.26,247.34
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,397.63,323.9
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,487.36,399.68
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,550.57,451.19
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,614.82,501.54
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,666.36,541.72
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,717.24,580.53
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,753.91,607.01
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,788.49,631.58
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,456.77,373.48
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,80.07,60.13
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,89.52,67.77
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,98.98,75.19
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,113.82,87.06
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,128.71,98.92
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,146.49,112.88
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,164.28,126.75
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,170.95,132.0
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,177.54,137.22
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,247.09,192.49
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,304.98,237.55
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,287.9,224.03
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,271.36,211.09
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,235.68,183.04
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,194.96,150.96
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,183.52,142.09
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,172.25,133.31
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,269.92,210.46
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,333.14,256.21
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,288.89,219.06
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,246.26,183.02
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,202.03,145.32
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,159.22,109.04
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,115.7,74.66
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,76.34,46.54
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,40.29,28.72
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,26.51,15.81
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,13.37,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,176.22,86.45
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,350.36,301.42
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,439.18,391.1
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,533.74,478.77
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,311.28,283.11
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,29.06,20.82
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,33.93,25.23
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,38.81,29.55
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,72.77,59.98
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,110.71,93.54
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,119.52,100.94
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,128.37,108.33
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,316.53,276.6
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,479.9,418.52
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,488.14,424.43
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,495.44,429.9
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,548.94,474.86
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,583.64,503.81
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,599.41,517.44
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,625.8,539.49
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,535.99,462.13
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,451.38,388.62
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,432.57,372.66
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,413.43,356.23
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,377.03,324.12
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,342.39,293.55
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,263.16,225.37
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,198.77,169.51
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,256.74,220.07
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,297.96,253.39
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,317.15,264.13
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,309.86,247.44
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,250.09,189.61
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,193.63,135.93
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,134.31,84.13
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,83.38,46.37
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,36.21,27.58
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,25.35,16.43
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,12.42,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,190.86,85.06
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,377.2,322.32
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,464.99,410.53
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,557.39,494.63
